Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,17,0,86.0,10.0,0.9,11.2,12.0,9.1,0.0
2018,1,11,17,15,43.0,5.0,0.95,10.8,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,12,7,15,60.5,5.0,0.95,6.85,6.0,0.0,0.0
2018,1,12,7,30,121.0,10.0,1.0,7.3,12.0,76.88,0.0
2018,1,12,7,45,278.5,19.0,1.05,7.75,41.5,216.25,18.4
2018,1,12,8,0,436.0,28.0,1.1,8.2,71.0,344.13,267.98
2018,1,12,8,15,530.5,33.5,1.2,8.55,111.5,431.74,354.67
2018,1,12,8,30,625.0,39.0,1.3,8.9,152.0,523.53,432.33
2018,1,12,8,45,463.0,43.5,1.45,9.25,138.5,432.53,363.3
2018,1,12,9,0,301.0,48.0,1.6,9.6,125.0,325.08,276.96
2018,1,12,9,15,150.5,69.0,1.8,10.25,107.5,213.54,181.66
2018,1,12,9,30,0.0,90.0,2.0,10.9,90.0,84.45,67.22
2018,1,12,9,45,0.0,97.5,2.2,11.6,97.5,91.11,72.83
2018,1,12,10,0,0.0,105.0,2.4,12.3,105.0,97.9,78.28
2018,1,12,10,15,5.0,125.5,2.45,12.75,127.5,123.22,99.57
2018,1,12,10,30,10.0,146.0,2.5,13.2,150.0,148.69,120.68
2018,1,12,10,45,8.0,147.0,2.55,13.65,150.5,146.51,118.36
2018,1,12,11,0,6.0,148.0,2.6,14.1,151.0,144.62,116.37
2018,1,12,11,15,5.5,154.0,2.65,14.3,156.5,149.53,120.19
2018,1,12,11,30,5.0,160.0,2.7,14.5,162.0,154.49,124.05
2018,1,12,11,45,4.5,161.5,2.75,14.7,163.5,154.78,124.09
2018,1,12,12,0,4.0,163.0,2.8,14.9,165.0,155.18,124.26
2018,1,12,12,15,64.0,171.5,2.8,15.0,204.0,220.1,179.31
2018,1,12,12,30,124.0,180.0,2.8,15.1,243.0,283.76,232.04
2018,1,12,12,45,232.5,177.5,2.85,15.15,293.5,365.63,299.42
2018,1,12,13,0,341.0,175.0,2.9,15.2,344.0,427.14,349.14
2018,1,12,13,15,351.5,178.5,2.95,15.2,348.0,422.71,344.85
2018,1,12,13,30,362.0,182.0,3.0,15.2,352.0,416.24,339.05
2018,1,12,13,45,401.5,166.0,3.0,15.15,347.0,412.81,335.78
2018,1,12,14,0,441.0,150.0,3.0,15.1,342.0,395.59,321.08
2018,1,12,14,15,600.0,112.0,2.9,14.9,355.0,413.03,332.98
2018,1,12,14,30,759.0,74.0,2.8,14.7,368.0,409.39,325.58
2018,1,12,14,45,776.0,65.5,2.75,14.55,343.0,365.25,285.04
2018,1,12,15,0,793.0,57.0,2.7,14.4,318.0,317.97,240.66
2018,1,12,15,15,759.5,54.5,2.7,14.4,280.0,260.28,188.11
2018,1,12,15,30,726.0,52.0,2.7,14.4,242.0,205.26,138.21
2018,1,12,15,45,587.5,54.0,1.95,12.95,191.0,140.06,87.01
2018,1,12,16,0,449.0,56.0,1.2,11.5,140.0,91.61,53.94
2018,1,12,16,15,362.5,45.0,1.2,10.85,101.5,49.09,28.49
2018,1,12,16,30,276.0,34.0,1.2,10.2,63.0,27.77,17.96
2018,1,12,16,45,187.0,22.5,1.15,9.5,38.0,18.65,2.48
2018,1,12,17,0,98.0,11.0,1.1,8.8,13.0,10.01,0.0
2018,1,12,17,15,49.0,5.5,1.1,8.65,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,4.7,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,7,15,2.0,2.0,2.55,5.1,2.0,0.0,0.0
2018,1,13,7,30,4.0,4.0,2.6,5.3,4.0,5.88,0.0
2018,1,13,7,45,2.0,14.5,2.65,5.5,14.5,13.97,0.0
2018,1,13,8,0,0.0,25.0,2.7,5.7,25.0,22.08,12.3
2018,1,13,8,15,25.0,41.5,2.75,6.05,46.0,63.08,49.16
2018,1,13,8,30,50.0,58.0,2.8,6.4,67.0,100.96,83.48
2018,1,13,8,45,59.0,72.0,2.85,6.75,85.5,136.42,114.99
2018,1,13,9,0,68.0,86.0,2.9,7.1,104.0,160.29,136.14
2018,1,13,9,15,34.0,94.0,2.9,7.45,103.0,128.06,107.28
2018,1,13,9,30,0.0,102.0,2.9,7.8,102.0,98.24,80.1
2018,1,13,9,45,7.0,104.0,2.9,8.15,106.5,104.1,85.3
2018,1,13,10,0,14.0,106.0,2.9,8.5,111.0,110.7,91.04
2018,1,13,10,15,21.0,132.0,2.9,8.85,140.5,143.98,119.42
2018,1,13,10,30,28.0,158.0,2.9,9.2,170.0,190.89,158.81
2018,1,13,10,45,29.5,170.0,2.9,9.6,183.5,204.33,169.48
2018,1,13,11,0,31.0,182.0,2.9,10.0,197.0,217.63,180.04
2018,1,13,11,15,71.0,185.0,2.95,10.55,220.0,252.41,209.69
2018,1,13,11,30,111.0,188.0,3.0,11.1,243.0,301.18,250.11
2018,1,13,11,45,118.5,195.5,3.05,11.65,255.0,312.1,258.25
2018,1,13,12,0,126.0,203.0,3.1,12.2,267.0,322.23,265.82
2018,1,13,12,15,267.0,188.5,3.1,12.4,324.5,423.89,350.43
2018,1,13,12,30,408.0,174.0,3.1,12.6,382.0,518.05,426.14
2018,1,13,12,45,373.0,180.5,3.15,12.8,368.5,484.08,397.6
2018,1,13,13,0,338.0,187.0,3.2,13.0,355.0,438.96,361.0
2018,1,13,13,15,370.5,178.0,3.15,13.0,357.5,435.33,358.2
2018,1,13,13,30,403.0,169.0,3.1,13.0,360.0,438.61,360.18
2018,1,13,13,45,430.0,158.0,3.1,13.05,353.5,422.0,346.11
2018,1,13,14,0,457.0,147.0,3.1,13.1,347.0,402.06,328.88
2018,1,13,14,15,411.5,144.0,3.0,12.95,315.5,351.83,286.72
2018,1,13,14,30,366.0,141.0,2.9,12.8,284.0,305.04,247.06
2018,1,13,14,45,491.5,110.5,2.85,12.65,284.5,300.37,239.29
2018,1,13,15,0,617.0,80.0,2.8,12.5,285.0,285.07,220.1
2018,1,13,15,15,662.5,67.0,2.8,12.5,263.5,247.31,182.23
2018,1,13,15,30,708.0,54.0,2.8,12.5,242.0,205.09,140.06
2018,1,13,15,45,543.5,57.0,2.2,11.3,187.0,137.48,87.47
2018,1,13,16,0,379.0,60.0,1.6,10.1,132.0,87.82,53.84
2018,1,13,16,15,230.0,49.5,1.5,9.4,90.0,47.73,30.01
2018,1,13,16,30,81.0,39.0,1.4,8.7,48.0,31.92,21.78
2018,1,13,16,45,54.5,24.0,1.35,8.05,29.0,20.01,4.84
2018,1,13,17,0,28.0,9.0,1.3,7.4,10.0,8.19,0.0
2018,1,13,17,15,14.0,4.5,1.3,7.3,5.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,14,7,15,1.0,1.0,2.1,6.05,1.0,0.0,0.0
2018,1,14,7,30,2.0,2.0,2.1,6.2,2.0,2.94,0.0
2018,1,14,7,45,1.0,3.5,2.1,6.35,3.5,3.67,0.0
2018,1,14,8,0,0.0,5.0,2.1,6.5,5.0,4.38,0.0
2018,1,14,8,15,0.0,7.5,2.15,6.7,7.5,6.58,0.0
2018,1,14,8,30,0.0,10.0,2.2,6.9,10.0,8.78,2.01
2018,1,14,8,45,0.0,12.5,2.2,7.1,12.5,10.98,4.01
2018,1,14,9,0,0.0,15.0,2.2,7.3,15.0,13.18,5.98
2018,1,14,9,15,0.0,21.5,2.2,7.55,21.5,18.91,11.04
2018,1,14,9,30,0.0,28.0,2.2,7.8,28.0,24.65,16.08
2018,1,14,9,45,35.0,75.0,2.2,8.1,88.5,102.16,84.97
2018,1,14,10,0,70.0,122.0,2.2,8.4,149.0,186.31,157.63
2018,1,14,10,15,135.5,151.5,2.15,8.8,208.5,292.53,247.45
2018,1,14,10,30,201.0,181.0,2.1,9.2,268.0,384.28,322.47
2018,1,14,10,45,199.0,192.5,2.05,9.65,282.5,393.83,328.29
2018,1,14,11,0,197.0,204.0,2.0,10.1,297.0,402.53,333.83
2018,1,14,11,15,138.5,209.5,1.9,10.5,276.0,354.96,292.94
2018,1,14,11,30,80.0,215.0,1.8,10.9,255.0,292.99,240.72
2018,1,14,11,45,51.0,201.5,1.7,11.3,227.0,249.34,204.13
2018,1,14,12,0,22.0,188.0,1.6,11.7,199.0,195.56,159.03
2018,1,14,12,15,25.0,191.0,1.5,11.95,203.5,199.7,162.42
2018,1,14,12,30,28.0,194.0,1.4,12.2,208.0,214.87,174.58
2018,1,14,12,45,40.0,200.5,1.3,12.45,220.5,228.55,185.66
2018,1,14,13,0,52.0,207.0,1.2,12.7,233.0,241.27,195.85
2018,1,14,13,15,113.5,208.0,1.15,12.75,262.5,289.45,235.54
2018,1,14,13,30,175.0,209.0,1.1,12.8,292.0,321.66,261.44
2018,1,14,13,45,250.0,189.5,1.05,12.85,302.5,343.03,278.39
2018,1,14,14,0,325.0,170.0,1.0,12.9,313.0,348.34,281.92
2018,1,14,14,15,342.5,157.5,1.05,12.75,300.0,325.81,263.03
2018,1,14,14,30,360.0,145.0,1.1,12.6,287.0,301.11,241.8
2018,1,14,14,45,303.5,138.0,1.15,12.4,250.5,251.38,200.48
2018,1,14,15,0,247.0,131.0,1.2,12.2,214.0,207.13,163.58
2018,1,14,15,15,162.0,116.5,1.2,12.2,168.5,151.36,118.02
2018,1,14,15,30,77.0,102.0,1.2,12.2,123.0,108.85,84.43
2018,1,14,15,45,55.0,84.5,1.15,11.15,98.0,82.61,62.93
2018,1,14,16,0,33.0,67.0,1.1,10.1,73.0,61.06,45.51
2018,1,14,16,15,26.5,51.5,1.15,9.65,55.5,44.67,31.84
2018,1,14,16,30,20.0,36.0,1.2,9.2,38.0,30.53,20.7
2018,1,14,16,45,19.0,22.5,1.25,8.7,23.5,19.39,5.84
2018,1,14,17,0,18.0,9.0,1.3,8.2,9.0,8.19,0.0
2018,1,14,17,15,9.0,4.5,1.35,8.15,4.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.0,1.8,6.5,2.0,0.0,0.0
2018,1,15,7,30,0.0,4.0,1.6,6.7,4.0,3.64,0.0
2018,1,15,7,45,0.0,13.5,1.4,6.9,13.5,11.88,0.0
2018,1,15,8,0,0.0,23.0,1.2,7.1,23.0,20.27,10.89
2018,1,15,8,15,0.0,34.0,1.05,7.45,34.0,30.11,20.18
2018,1,15,8,30,0.0,45.0,0.9,7.8,45.0,40.81,29.84
2018,1,15,8,45,0.0,58.0,0.7,8.2,58.0,53.78,41.34
2018,1,15,9,0,0.0,71.0,0.5,8.6,71.0,66.62,52.56
2018,1,15,9,15,32.0,98.0,0.5,9.1,108.5,131.63,109.32
2018,1,15,9,30,64.0,125.0,0.5,9.6,146.0,191.0,159.61
2018,1,15,9,45,68.5,139.5,0.45,10.1,164.0,210.72,175.09
2018,1,15,10,0,73.0,154.0,0.4,10.6,182.0,230.34,190.38
2018,1,15,10,15,71.5,165.0,0.45,11.05,194.5,240.02,197.48
2018,1,15,10,30,70.0,176.0,0.5,11.5,207.0,249.55,204.46
2018,1,15,10,45,82.5,189.0,0.5,12.0,227.0,273.47,223.17
2018,1,15,11,0,95.0,202.0,0.5,12.5,247.0,297.04,241.22
2018,1,15,11,15,145.5,205.0,0.5,12.75,276.5,355.35,287.47
2018,1,15,11,30,196.0,208.0,0.5,13.0,306.0,396.72,319.57
2018,1,15,11,45,236.0,213.0,0.5,13.3,333.0,445.07,355.85
2018,1,15,12,0,276.0,218.0,0.5,13.6,360.0,475.41,378.13
2018,1,15,12,15,257.0,223.0,0.45,13.65,355.5,456.72,362.5
2018,1,15,12,30,238.0,228.0,0.4,13.7,351.0,424.84,337.7
2018,1,15,12,45,196.0,225.0,0.4,13.75,325.5,381.14,303.75
2018,1,15,13,0,154.0,222.0,0.4,13.8,300.0,339.57,271.18
2018,1,15,13,15,138.5,214.5,0.4,13.8,283.0,313.08,250.61
2018,1,15,13,30,123.0,207.0,0.4,13.8,266.0,287.58,230.53
2018,1,15,13,45,92.5,196.0,0.4,13.8,239.5,242.75,194.85
2018,1,15,14,0,62.0,185.0,0.4,13.8,213.0,209.77,168.41
2018,1,15,14,15,50.0,169.5,0.4,13.6,191.0,184.21,147.99
2018,1,15,14,30,38.0,154.0,0.4,13.4,169.0,160.15,128.58
2018,1,15,14,45,67.5,140.0,0.4,13.15,164.0,154.93,124.08
2018,1,15,15,0,97.0,126.0,0.4,12.9,159.0,150.15,119.21
2018,1,15,15,15,114.0,115.5,0.4,12.9,150.0,137.73,107.61
2018,1,15,15,30,131.0,105.0,0.4,12.9,141.0,123.3,93.97
2018,1,15,15,45,109.0,89.0,0.55,12.2,115.5,95.97,71.47
2018,1,15,16,0,87.0,73.0,0.7,11.5,90.0,71.46,51.8
2018,1,15,16,15,64.0,55.0,0.7,11.1,66.0,48.34,33.88
2018,1,15,16,30,41.0,37.0,0.7,10.7,42.0,30.6,20.77
2018,1,15,16,45,26.0,23.0,0.75,10.3,25.5,19.39,6.86
2018,1,15,17,0,11.0,9.0,0.8,9.9,9.0,8.19,0.0
2018,1,15,17,15,5.5,4.5,0.85,9.65,4.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,16,7,15,2.5,1.5,0.6,9.55,1.5,0.0,0.0
2018,1,16,7,30,5.0,3.0,0.7,9.7,3.0,5.53,0.0
2018,1,16,7,45,2.5,7.0,0.8,9.85,7.0,7.77,0.0
2018,1,16,8,0,0.0,11.0,0.9,10.0,11.0,9.66,2.18
2018,1,16,8,15,0.0,15.0,1.0,10.2,15.0,13.18,5.57
2018,1,16,8,30,0.0,19.0,1.1,10.4,19.0,16.7,8.78
2018,1,16,8,45,0.0,27.0,1.2,10.6,27.0,23.76,15.02
2018,1,16,9,0,0.0,35.0,1.3,10.8,35.0,30.83,21.22
2018,1,16,9,15,9.5,65.0,1.2,11.2,68.0,65.7,51.71
2018,1,16,9,30,19.0,95.0,1.1,11.6,101.0,113.95,93.05
2018,1,16,9,45,13.5,109.0,1.0,12.0,113.5,114.86,93.19
2018,1,16,10,0,8.0,123.0,0.9,12.4,126.0,124.24,100.5
2018,1,16,10,15,29.5,140.5,0.95,12.65,153.0,172.51,141.15
2018,1,16,10,30,51.0,158.0,1.0,12.9,180.0,210.18,172.28
2018,1,16,10,45,61.0,173.5,1.05,13.15,201.5,235.3,192.39
2018,1,16,11,0,71.0,189.0,1.1,13.4,223.0,260.07,212.06
2018,1,16,11,15,40.0,166.5,1.2,13.6,186.0,203.92,165.43
2018,1,16,11,30,9.0,144.0,1.3,13.8,149.0,140.88,112.77
2018,1,16,11,45,6.5,138.5,1.45,14.05,142.0,132.59,105.87
2018,1,16,12,0,4.0,133.0,1.6,14.3,135.0,124.59,99.08
2018,1,16,12,15,2.0,102.5,1.65,14.35,103.5,93.2,72.96
2018,1,16,12,30,0.0,72.0,1.7,14.4,72.0,63.7,48.26
2018,1,16,12,45,0.0,72.0,1.8,14.45,72.0,63.7,48.3
2018,1,16,13,0,0.0,72.0,1.9,14.5,72.0,63.69,48.31
2018,1,16,13,15,5.5,103.5,1.9,14.4,106.0,96.05,75.63
2018,1,16,13,30,11.0,135.0,1.9,14.3,140.0,128.97,103.17
2018,1,16,13,45,14.5,123.5,1.9,14.2,130.0,119.5,95.42
2018,1,16,14,0,18.0,112.0,1.9,14.1,120.0,113.62,90.68
2018,1,16,14,15,15.0,102.5,1.9,13.9,109.0,98.71,78.28
2018,1,16,14,30,12.0,93.0,1.9,13.7,98.0,87.92,69.29
2018,1,16,14,45,9.0,96.0,1.9,13.55,99.5,88.82,70.15
2018,1,16,15,0,6.0,99.0,1.9,13.4,101.0,89.92,71.19
2018,1,16,15,15,3.0,72.5,1.9,13.4,73.5,64.92,50.03
2018,1,16,15,30,0.0,46.0,1.9,13.4,46.0,40.58,29.31
2018,1,16,15,45,0.0,35.5,1.55,12.65,35.5,31.28,21.35
2018,1,16,16,0,0.0,25.0,1.2,11.9,25.0,22.0,13.31
2018,1,16,16,15,0.0,21.0,1.2,11.55,21.0,18.47,10.1
2018,1,16,16,30,0.0,17.0,1.2,11.2,17.0,14.95,7.31
2018,1,16,16,45,6.5,11.5,1.2,10.8,11.5,10.31,1.45
2018,1,16,17,0,13.0,6.0,1.2,10.4,6.0,5.46,0.0
2018,1,16,17,15,6.5,3.0,1.2,10.25,3.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,17,7,15,9.0,2.0,0.65,7.5,2.0,0.0,0.0
2018,1,17,7,30,18.0,4.0,0.7,7.9,4.0,13.74,0.0
2018,1,17,7,45,9.0,7.5,0.7,8.25,7.5,13.89,0.0
2018,1,17,8,0,0.0,11.0,0.7,8.6,11.0,9.66,2.26
2018,1,17,8,15,0.0,15.0,0.75,8.95,15.0,13.18,5.64
2018,1,17,8,30,0.0,19.0,0.8,9.3,19.0,16.7,8.86
2018,1,17,8,45,0.0,25.5,0.85,9.7,25.5,22.44,13.95
2018,1,17,9,0,0.0,32.0,0.9,10.1,32.0,28.18,19.0
2018,1,17,9,15,0.0,31.0,0.95,10.7,31.0,27.3,18.2
2018,1,17,9,30,0.0,30.0,1.0,11.3,30.0,26.42,17.37
2018,1,17,9,45,0.0,52.0,1.05,11.95,52.0,45.9,34.1
2018,1,17,10,0,0.0,74.0,1.1,12.6,74.0,65.45,50.63
2018,1,17,10,15,1.0,104.0,1.2,13.1,104.5,96.25,76.49
2018,1,17,10,30,2.0,134.0,1.3,13.6,135.0,128.0,102.7
2018,1,17,10,45,1.5,130.0,1.4,14.1,130.5,122.2,97.47
2018,1,17,11,0,1.0,126.0,1.5,14.6,126.0,116.85,92.73
2018,1,17,11,15,0.5,114.5,1.65,15.0,114.5,104.34,82.13
2018,1,17,11,30,0.0,103.0,1.8,15.4,103.0,92.4,72.04
2018,1,17,11,45,0.0,102.5,1.95,15.75,102.5,91.78,71.4
2018,1,17,12,0,0.0,102.0,2.1,16.1,102.0,91.2,70.8
2018,1,17,12,15,1.5,119.0,2.05,16.3,120.0,108.59,85.15
2018,1,17,12,30,3.0,136.0,2.0,16.5,138.0,126.03,99.44
2018,1,17,12,45,8.0,156.0,2.0,16.7,160.5,149.0,118.28
2018,1,17,13,0,13.0,176.0,2.0,16.9,183.0,171.77,136.81
2018,1,17,13,15,32.5,179.0,1.9,16.95,195.0,195.06,156.07
2018,1,17,13,30,52.0,182.0,1.8,17.0,207.0,208.05,166.8
2018,1,17,13,45,103.5,188.5,1.7,17.0,236.0,249.66,200.7
2018,1,17,14,0,155.0,195.0,1.6,17.0,265.0,277.15,222.42
2018,1,17,14,15,106.5,179.0,1.4,16.85,225.5,227.6,182.04
2018,1,17,14,30,58.0,163.0,1.2,16.7,186.0,177.7,141.65
2018,1,17,14,45,98.5,151.5,1.0,16.55,187.0,182.42,144.92
2018,1,17,15,0,139.0,140.0,0.8,16.4,188.0,177.55,139.36
2018,1,17,15,15,145.0,126.0,0.8,16.4,171.0,156.32,120.73
2018,1,17,15,30,151.0,112.0,0.8,16.4,154.0,134.42,101.35
2018,1,17,15,45,127.0,95.0,0.7,15.6,126.5,104.48,76.89
2018,1,17,16,0,103.0,78.0,0.6,14.8,99.0,77.62,55.59
2018,1,17,16,15,81.5,61.0,0.65,14.35,75.0,54.06,37.72
2018,1,17,16,30,60.0,44.0,0.7,13.9,51.0,35.75,25.08
2018,1,17,16,45,43.5,28.5,0.75,13.5,32.5,23.57,11.26
2018,1,17,17,0,27.0,13.0,0.8,13.1,14.0,11.82,0.0
2018,1,17,17,15,13.5,6.5,0.7,12.9,7.0,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,7,15,9.5,3.0,1.25,8.85,3.0,0.0,0.0
2018,1,18,7,30,19.0,6.0,1.5,9.4,6.0,16.12,0.0
2018,1,18,7,45,9.5,12.5,1.75,9.9,12.5,16.93,1.09
2018,1,18,8,0,0.0,19.0,2.0,10.4,19.0,16.72,7.96
2018,1,18,8,15,0.0,27.0,2.1,10.65,27.0,23.78,14.56
2018,1,18,8,30,0.0,35.0,2.2,10.9,35.0,30.85,20.91
2018,1,18,8,45,0.0,43.5,2.3,11.2,43.5,38.38,27.57
2018,1,18,9,0,0.0,52.0,2.4,11.5,52.0,45.91,34.15
2018,1,18,9,15,0.0,63.5,2.35,11.7,63.5,56.44,43.22
2018,1,18,9,30,0.0,75.0,2.3,11.9,75.0,67.59,52.74
2018,1,18,9,45,4.0,93.0,2.3,12.15,94.5,89.03,71.06
2018,1,18,10,0,8.0,111.0,2.3,12.4,114.0,110.67,89.35
2018,1,18,10,15,16.0,135.0,2.35,12.6,142.0,142.52,116.16
2018,1,18,10,30,24.0,159.0,2.4,12.8,170.0,174.6,142.81
2018,1,18,10,45,16.0,122.5,2.5,13.0,130.0,126.84,102.47
2018,1,18,11,0,8.0,86.0,2.6,13.2,90.0,83.18,65.41
2018,1,18,11,15,26.5,109.5,2.7,13.25,123.0,128.84,104.42
2018,1,18,11,30,45.0,133.0,2.8,13.3,156.0,168.71,138.01
2018,1,18,11,45,24.5,148.0,2.9,13.4,160.5,166.42,135.01
2018,1,18,12,0,4.0,163.0,3.0,13.5,165.0,154.65,124.34
2018,1,18,12,15,2.5,144.5,3.1,13.55,146.0,134.3,107.45
2018,1,18,12,30,1.0,126.0,3.2,13.6,127.0,114.74,91.16
2018,1,18,12,45,2.0,127.0,3.35,13.65,128.5,116.25,92.5
2018,1,18,13,0,3.0,128.0,3.5,13.7,130.0,117.71,93.78
2018,1,18,13,15,1.5,116.5,3.55,13.65,117.5,105.58,83.68
2018,1,18,13,30,0.0,105.0,3.6,13.6,105.0,93.75,73.84
2018,1,18,13,45,0.5,113.0,3.65,13.55,113.0,101.47,80.46
2018,1,18,14,0,1.0,121.0,3.7,13.5,121.0,109.13,87.02
2018,1,18,14,15,0.5,98.5,3.65,13.25,98.5,87.94,69.36
2018,1,18,14,30,0.0,76.0,3.6,13.0,76.0,67.23,51.97
2018,1,18,14,45,0.5,75.5,3.6,12.75,75.5,67.0,51.93
2018,1,18,15,0,1.0,75.0,3.6,12.5,75.0,66.7,51.79
2018,1,18,15,15,44.5,78.0,3.6,12.5,90.5,82.64,64.16
2018,1,18,15,30,88.0,81.0,3.6,12.5,106.0,93.43,71.26
2018,1,18,15,45,108.5,78.0,3.3,11.95,104.0,87.37,64.64
2018,1,18,16,0,129.0,75.0,3.0,11.4,102.0,78.24,55.9
2018,1,18,16,15,93.0,56.0,2.95,11.15,73.0,51.15,35.42
2018,1,18,16,30,57.0,37.0,2.9,10.9,44.0,30.85,21.22
2018,1,18,16,45,31.0,21.5,2.85,10.7,25.0,18.42,8.21
2018,1,18,17,0,5.0,6.0,2.8,10.5,6.0,5.46,0.0
2018,1,18,17,15,2.5,3.0,2.75,10.35,3.0,2.73,0.0
2018,1,18,17,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,19,7,15,40.0,5.5,1.25,5.7,6.5,0.0,0.0
2018,1,19,7,30,80.0,11.0,1.3,6.5,13.0,54.95,0.0
2018,1,19,7,45,174.5,23.0,1.35,7.25,38.5,161.54,66.67
2018,1,19,8,0,269.0,35.0,1.4,8.0,64.0,254.92,204.24
2018,1,19,8,15,425.5,42.0,1.55,8.4,112.0,380.29,316.6
2018,1,19,8,30,582.0,49.0,1.7,8.8,160.0,515.36,429.73
2018,1,19,8,45,636.5,53.5,1.9,9.25,201.5,579.18,482.24
2018,1,19,9,0,691.0,58.0,2.1,9.7,243.0,637.88,529.19
2018,1,19,9,15,727.0,61.5,2.1,9.95,282.5,687.52,566.75
2018,1,19,9,30,763.0,65.0,2.1,10.2,322.0,735.8,602.02
2018,1,19,9,45,787.5,68.0,2.15,10.5,357.5,772.1,627.65
2018,1,19,10,0,812.0,71.0,2.2,10.8,393.0,805.93,651.03
2018,1,19,10,15,829.0,72.5,2.15,11.0,422.5,828.63,665.32
2018,1,19,10,30,846.0,74.0,2.1,11.2,452.0,848.17,677.25
2018,1,19,10,45,858.0,75.0,2.1,11.35,475.0,859.38,683.75
2018,1,19,11,0,870.0,76.0,2.1,11.5,498.0,867.07,687.88
2018,1,19,11,15,877.0,77.5,2.1,11.6,514.5,867.45,687.08
2018,1,19,11,30,884.0,79.0,2.1,11.7,531.0,856.28,678.26
2018,1,19,11,45,835.0,90.0,2.1,11.8,522.5,822.02,653.11
2018,1,19,12,0,786.0,101.0,2.1,11.9,514.0,777.44,620.65
2018,1,19,12,15,812.5,95.5,2.2,11.95,523.5,772.62,618.13
2018,1,19,12,30,839.0,90.0,2.3,12.0,533.0,763.48,612.14
2018,1,19,12,45,807.5,98.0,2.35,12.05,520.0,722.37,582.25
2018,1,19,13,0,776.0,106.0,2.4,12.1,507.0,682.72,552.64
2018,1,19,13,15,672.5,123.0,2.45,12.05,463.5,601.09,489.13
2018,1,19,13,30,569.0,140.0,2.5,12.0,420.0,523.52,427.79
2018,1,19,13,45,434.5,143.5,2.55,11.95,352.0,415.78,341.57
2018,1,19,14,0,300.0,147.0,2.6,11.9,284.0,314.68,259.01
2018,1,19,14,15,293.0,153.0,2.6,11.75,280.0,300.54,246.62
2018,1,19,14,30,286.0,159.0,2.6,11.6,276.0,285.99,233.3
2018,1,19,14,45,469.0,121.0,2.6,11.45,294.5,308.54,247.93
2018,1,19,15,0,652.0,83.0,2.6,11.3,313.0,308.41,240.48
2018,1,19,15,15,668.0,72.5,2.6,11.3,285.0,263.27,197.27
2018,1,19,15,30,684.0,62.0,2.6,11.3,257.0,215.58,151.54
2018,1,19,15,45,581.0,60.0,2.1,10.2,208.0,153.66,100.33
2018,1,19,16,0,478.0,58.0,1.6,9.1,159.0,103.28,62.53
2018,1,19,16,15,412.5,49.5,1.6,8.5,122.0,60.76,35.09
2018,1,19,16,30,347.0,41.0,1.6,7.9,85.0,33.35,23.81
2018,1,19,16,45,252.5,29.0,1.6,7.3,54.5,23.95,13.18
2018,1,19,17,0,158.0,17.0,1.6,6.7,24.0,15.46,0.0
2018,1,19,17,15,79.0,8.5,1.65,6.55,12.0,7.73,0.0
2018,1,19,17,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,1,20,7,15,46.5,6.0,1.75,1.65,7.0,0.0,0.0
2018,1,20,7,30,93.0,12.0,2.0,2.5,14.0,63.21,0.0
2018,1,20,7,45,266.0,22.0,2.25,3.35,47.0,217.27,102.73
2018,1,20,8,0,439.0,32.0,2.5,4.2,80.0,361.85,295.92
2018,1,20,8,15,547.0,36.5,2.6,4.85,123.5,449.31,379.89
2018,1,20,8,30,655.0,41.0,2.7,5.5,167.0,551.53,467.2
2018,1,20,8,45,707.0,44.5,2.75,6.15,210.0,615.04,519.69
2018,1,20,9,0,759.0,48.0,2.8,6.8,253.0,678.97,570.22
2018,1,20,9,15,792.0,50.5,3.0,7.55,293.0,726.21,606.3
2018,1,20,9,30,825.0,53.0,3.2,8.3,333.0,763.9,633.96
2018,1,20,9,45,848.0,54.5,3.4,9.0,368.5,797.67,658.03
2018,1,20,10,0,871.0,56.0,3.6,9.7,404.0,828.99,679.77
2018,1,20,10,15,886.0,57.5,3.65,10.1,434.0,850.6,693.88
2018,1,20,10,30,901.0,59.0,3.7,10.5,464.0,868.98,705.53
2018,1,20,10,45,911.5,60.0,3.7,10.9,487.5,879.31,710.96
2018,1,20,11,0,922.0,61.0,3.7,11.3,511.0,886.01,713.85
2018,1,20,11,15,928.0,62.0,3.7,11.55,527.5,885.1,711.7
2018,1,20,11,30,934.0,63.0,3.7,11.8,544.0,880.42,707.01
2018,1,20,11,45,937.0,63.5,3.75,12.0,552.5,868.79,697.83
2018,1,20,12,0,940.0,64.0,3.8,12.2,561.0,853.47,686.13
2018,1,20,12,15,936.0,65.5,3.75,12.3,561.5,830.15,668.41
2018,1,20,12,30,932.0,67.0,3.7,12.4,562.0,803.54,648.4
2018,1,20,12,45,923.5,69.0,3.65,12.55,554.5,771.04,623.95
2018,1,20,13,0,915.0,71.0,3.6,12.7,547.0,735.8,597.47
2018,1,20,13,15,910.0,70.5,3.5,12.7,533.0,697.53,568.45
2018,1,20,13,30,905.0,70.0,3.4,12.7,519.0,656.78,535.46
2018,1,20,13,45,896.5,68.5,3.3,12.65,497.5,610.55,497.68
2018,1,20,14,0,888.0,67.0,3.2,12.6,476.0,562.56,457.65
2018,1,20,14,15,874.5,65.5,3.05,12.45,448.0,510.56,413.44
2018,1,20,14,30,861.0,64.0,2.9,12.3,420.0,457.76,367.4
2018,1,20,14,45,841.5,61.5,2.7,12.15,386.0,401.49,317.3
2018,1,20,15,0,822.0,59.0,2.5,12.0,352.0,344.58,265.51
2018,1,20,15,15,792.0,56.0,2.5,12.0,312.5,284.91,210.96
2018,1,20,15,30,762.0,53.0,2.5,12.0,273.0,227.47,158.19
2018,1,20,15,45,694.5,51.0,1.8,10.55,228.0,167.21,106.62
2018,1,20,16,0,627.0,49.0,1.1,9.1,183.0,114.24,65.22
2018,1,20,16,15,527.5,43.5,1.15,8.4,138.5,61.69,32.28
2018,1,20,16,30,428.0,38.0,1.2,7.7,94.0,30.61,21.5
2018,1,20,16,45,298.5,27.5,1.25,6.95,59.5,22.45,12.47
2018,1,20,17,0,169.0,17.0,1.3,6.2,25.0,14.06,0.0
2018,1,20,17,15,84.5,8.5,1.3,6.0,12.5,7.73,0.0
2018,1,20,17,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,21,7,15,64.0,7.0,1.5,4.8,8.5,0.0,0.0
2018,1,21,7,30,128.0,14.0,1.5,5.0,17.0,84.78,0.0
2018,1,21,7,45,243.5,24.5,1.55,5.2,46.0,206.67,104.96
2018,1,21,8,0,359.0,35.0,1.6,5.4,75.0,313.63,255.44
2018,1,21,8,15,462.0,42.0,1.6,5.75,117.0,406.0,341.08
2018,1,21,8,30,565.0,49.0,1.6,6.1,159.0,504.29,424.85
2018,1,21,8,45,576.0,57.5,1.6,6.45,192.5,540.51,455.3
2018,1,21,9,0,587.0,66.0,1.6,6.8,226.0,575.37,483.31
2018,1,21,9,15,612.0,74.0,1.6,7.4,263.0,619.18,516.47
2018,1,21,9,30,637.0,82.0,1.6,8.0,300.0,661.7,547.29
2018,1,21,9,45,539.5,106.5,1.65,8.6,304.5,618.82,512.53
2018,1,21,10,0,442.0,131.0,1.7,9.2,309.0,565.14,468.77
2018,1,21,10,15,390.5,154.5,1.7,9.45,320.0,551.32,455.79
2018,1,21,10,30,339.0,178.0,1.7,9.7,331.0,517.84,427.56
2018,1,21,10,45,323.0,187.0,1.7,9.95,339.0,512.37,422.03
2018,1,21,11,0,307.0,196.0,1.7,10.2,347.0,505.52,415.22
2018,1,21,11,15,186.5,209.5,1.8,10.4,302.0,396.46,326.39
2018,1,21,11,30,66.0,223.0,1.9,10.6,257.0,289.8,237.52
2018,1,21,11,45,62.5,225.5,1.95,10.75,258.0,286.27,234.72
2018,1,21,12,0,59.0,228.0,2.0,10.9,259.0,282.82,231.57
2018,1,21,12,15,107.5,232.0,2.0,11.0,289.0,322.62,264.89
2018,1,21,12,30,156.0,236.0,2.0,11.1,319.0,372.64,305.47
2018,1,21,12,45,199.0,233.0,2.0,11.2,338.0,393.8,322.67
2018,1,21,13,0,242.0,230.0,2.0,11.3,357.0,411.75,337.21
2018,1,21,13,15,307.0,213.0,1.95,11.3,369.5,436.43,357.15
2018,1,21,13,30,372.0,196.0,1.9,11.3,382.0,444.24,363.43
2018,1,21,13,45,392.0,183.5,1.85,11.3,372.0,424.22,346.93
2018,1,21,14,0,412.0,171.0,1.8,11.3,362.0,409.91,334.49
2018,1,21,14,15,302.5,172.5,1.65,11.25,308.5,326.04,265.82
2018,1,21,14,30,193.0,174.0,1.5,11.2,255.0,254.45,207.03
2018,1,21,14,45,174.0,162.0,1.35,11.15,230.5,222.95,180.5
2018,1,21,15,0,155.0,150.0,1.2,11.1,206.0,193.35,155.24
2018,1,21,15,15,144.5,134.5,1.2,11.1,182.0,165.01,130.82
2018,1,21,15,30,134.0,119.0,1.2,11.1,158.0,137.96,107.39
2018,1,21,15,45,117.0,101.5,0.95,10.4,132.0,109.46,83.34
2018,1,21,16,0,100.0,84.0,0.7,9.7,106.0,83.25,61.73
2018,1,21,16,15,80.0,66.5,0.75,9.45,81.5,59.28,42.9
2018,1,21,16,30,60.0,49.0,0.8,9.2,57.0,39.62,29.37
2018,1,21,16,45,45.0,33.0,0.85,9.0,37.5,27.15,16.53
2018,1,21,17,0,30.0,17.0,0.9,8.8,18.0,14.43,0.0
2018,1,21,17,15,15.0,8.5,0.9,8.6,9.0,7.73,0.0
2018,1,21,17,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
