Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,23,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,5,45,6.5,1.5,1.15,3.45,1.5,0.0,0.0
2018,3,25,6,0,13.0,3.0,1.1,3.7,3.0,0.0,0.0
2018,3,25,6,15,128.0,18.0,1.2,4.5,27.5,70.28,0.0
2018,3,25,6,30,243.0,33.0,1.3,5.3,52.0,183.17,124.63
2018,3,25,6,45,362.0,43.0,1.4,6.15,96.0,272.37,223.42
2018,3,25,7,0,481.0,53.0,1.5,7.0,140.0,374.8,314.17
2018,3,25,7,15,556.0,60.5,1.65,7.4,192.0,457.27,385.83
2018,3,25,7,30,631.0,68.0,1.8,7.8,244.0,545.38,459.16
2018,3,25,7,45,680.0,73.0,1.9,8.2,297.5,616.37,514.85
2018,3,25,8,0,729.0,78.0,2.0,8.6,351.0,689.39,569.4
2018,3,25,8,15,762.5,82.0,2.0,8.9,403.0,745.51,608.91
2018,3,25,8,30,796.0,86.0,2.0,9.2,455.0,806.13,650.68
2018,3,25,8,45,803.5,93.0,2.05,9.55,498.5,846.55,677.07
2018,3,25,9,0,811.0,100.0,2.1,9.9,542.0,884.2,701.26
2018,3,25,9,15,834.0,101.5,2.1,10.1,587.0,926.88,728.58
2018,3,25,9,30,857.0,103.0,2.1,10.3,632.0,967.08,753.74
2018,3,25,9,45,894.0,96.0,2.15,10.5,677.0,997.63,772.65
2018,3,25,10,0,931.0,89.0,2.2,10.7,722.0,1035.7,796.71
2018,3,25,10,15,940.0,90.0,2.3,10.85,753.5,1052.32,806.91
2018,3,25,10,30,949.0,91.0,2.4,11.0,785.0,1065.03,814.84
2018,3,25,10,45,956.0,91.5,2.45,11.15,809.0,1071.12,817.89
2018,3,25,11,0,963.0,92.0,2.5,11.3,833.0,1073.1,818.41
2018,3,25,11,15,967.5,92.0,2.55,11.4,849.5,1067.84,814.43
2018,3,25,11,30,972.0,92.0,2.6,11.5,866.0,1058.43,807.88
2018,3,25,11,45,975.0,92.5,2.7,11.6,875.0,1043.96,798.64
2018,3,25,12,0,978.0,93.0,2.8,11.7,884.0,1025.41,786.7
2018,3,25,12,15,979.0,92.0,2.85,11.8,883.5,999.38,769.21
2018,3,25,12,30,980.0,91.0,2.9,11.9,883.0,969.55,749.14
2018,3,25,12,45,980.0,89.5,2.9,11.95,874.5,934.64,725.24
2018,3,25,13,0,980.0,88.0,2.9,12.0,866.0,896.25,698.83
2018,3,25,13,15,943.5,101.0,2.9,12.0,838.0,840.75,660.2
2018,3,25,13,30,907.0,114.0,2.9,12.0,810.0,784.49,620.67
2018,3,25,13,45,549.5,210.5,2.9,12.0,628.5,591.17,472.18
2018,3,25,14,0,192.0,307.0,2.9,12.0,447.0,405.47,324.48
2018,3,25,14,15,115.5,245.5,2.85,11.95,328.5,291.82,234.87
2018,3,25,14,30,39.0,184.0,2.8,11.9,210.0,184.76,148.2
2018,3,25,14,45,19.5,138.5,2.75,11.85,151.5,132.34,105.39
2018,3,25,15,0,0.0,93.0,2.7,11.8,93.0,82.44,64.12
2018,3,25,15,15,6.5,100.5,2.7,11.8,104.0,91.22,71.61
2018,3,25,15,30,13.0,108.0,2.7,11.8,115.0,99.0,78.11
2018,3,25,15,45,219.5,121.0,2.55,11.6,222.0,151.92,114.88
2018,3,25,16,0,426.0,134.0,2.4,11.4,329.0,177.13,125.61
2018,3,25,16,15,540.5,108.0,2.1,11.05,326.0,138.14,89.1
2018,3,25,16,30,655.0,82.0,1.8,10.7,323.0,83.27,50.61
2018,3,25,16,45,601.5,75.0,1.55,10.3,270.0,54.44,43.79
2018,3,25,17,0,548.0,68.0,1.3,9.9,217.0,50.76,40.55
2018,3,25,17,15,542.5,55.5,1.25,9.15,176.5,42.5,33.01
2018,3,25,17,30,537.0,43.0,1.2,8.4,136.0,33.73,24.81
2018,3,25,17,45,428.0,35.0,1.2,7.65,93.0,28.23,19.23
2018,3,25,18,0,319.0,27.0,1.2,6.9,50.0,22.71,9.44
2018,3,25,18,15,170.0,15.0,1.2,6.65,26.0,13.64,0.0
2018,3,25,18,30,21.0,3.0,1.2,6.4,2.0,0.0,0.0
2018,3,25,18,45,10.5,1.5,1.25,6.15,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,1.9,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,1.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,0.95,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,3,26,5,45,30.0,3.0,2.2,1.5,2.5,0.0,0.0
2018,3,26,6,0,60.0,6.0,2.3,1.8,5.0,0.0,0.0
2018,3,26,6,15,233.5,17.0,2.5,2.6,34.0,114.28,0.0
2018,3,26,6,30,407.0,28.0,2.7,3.4,63.0,257.09,187.2
2018,3,26,6,45,516.0,35.0,2.95,4.15,110.5,341.22,284.45
2018,3,26,7,0,625.0,42.0,3.2,4.9,158.0,442.62,376.77
2018,3,26,7,15,687.0,47.0,3.45,5.7,211.5,521.02,446.27
2018,3,26,7,30,749.0,52.0,3.7,6.5,265.0,603.42,515.02
2018,3,26,7,45,788.0,56.0,3.9,7.3,319.5,671.15,567.68
2018,3,26,8,0,827.0,60.0,4.1,8.1,374.0,739.77,619.2
2018,3,26,8,15,852.5,63.5,4.2,8.75,426.0,789.41,654.49
2018,3,26,8,30,878.0,67.0,4.3,9.4,478.0,845.16,693.61
2018,3,26,8,45,896.0,69.5,4.4,10.05,526.0,891.53,724.83
2018,3,26,9,0,914.0,72.0,4.5,10.7,574.0,935.62,753.92
2018,3,26,9,15,928.5,73.5,4.55,11.25,618.0,972.55,777.28
2018,3,26,9,30,943.0,75.0,4.6,11.8,662.0,1006.42,798.26
2018,3,26,9,45,954.5,76.0,4.6,12.3,700.0,1033.41,813.91
2018,3,26,10,0,966.0,77.0,4.6,12.8,738.0,1056.77,826.98
2018,3,26,10,15,972.0,78.5,4.6,13.2,768.5,1071.39,834.3
2018,3,26,10,30,978.0,80.0,4.6,13.6,799.0,1081.92,838.95
2018,3,26,10,45,982.5,81.0,4.6,13.95,822.5,1086.18,839.59
2018,3,26,11,0,987.0,82.0,4.6,14.3,846.0,1086.21,837.54
2018,3,26,11,15,991.5,81.5,4.55,14.55,862.0,1080.24,831.36
2018,3,26,11,30,996.0,81.0,4.5,14.8,878.0,1070.04,822.5
2018,3,26,11,45,999.0,79.5,4.5,15.05,885.5,1053.04,809.7
2018,3,26,12,0,1002.0,78.0,4.5,15.3,893.0,1031.91,794.23
2018,3,26,12,15,997.5,80.5,4.45,15.45,891.5,1004.2,774.16
2018,3,26,12,30,993.0,83.0,4.4,15.6,890.0,972.8,751.65
2018,3,26,12,45,985.5,85.5,4.35,15.75,879.5,935.32,724.93
2018,3,26,13,0,978.0,88.0,4.3,15.9,869.0,894.73,696.02
2018,3,26,13,15,972.0,88.5,4.25,15.9,851.5,850.39,664.82
2018,3,26,13,30,966.0,89.0,4.2,15.9,834.0,803.34,631.51
2018,3,26,13,45,957.5,89.0,4.2,15.95,808.0,751.6,594.26
2018,3,26,14,0,949.0,89.0,4.2,16.0,782.0,697.87,552.61
2018,3,26,14,15,938.5,88.0,4.15,15.95,749.5,640.27,507.02
2018,3,26,14,30,928.0,87.0,4.1,15.9,717.0,581.45,459.19
2018,3,26,14,45,914.5,86.0,4.05,15.9,678.0,520.23,407.97
2018,3,26,15,0,901.0,85.0,4.0,15.9,639.0,458.67,354.9
2018,3,26,15,15,884.5,83.0,4.0,15.9,595.0,395.09,298.83
2018,3,26,15,30,868.0,81.0,4.0,15.9,551.0,332.11,242.04
2018,3,26,15,45,844.5,78.0,3.65,15.5,502.0,263.52,180.85
2018,3,26,16,0,821.0,75.0,3.3,15.1,453.0,200.54,125.94
2018,3,26,16,15,788.5,72.0,2.95,14.5,401.0,139.06,78.27
2018,3,26,16,30,756.0,69.0,2.6,13.9,349.0,81.47,46.13
2018,3,26,16,45,711.0,64.5,2.25,13.3,296.0,51.26,40.42
2018,3,26,17,0,666.0,60.0,1.9,12.7,243.0,44.75,34.7
2018,3,26,17,15,582.5,53.5,1.95,11.85,189.0,40.86,31.18
2018,3,26,17,30,499.0,47.0,2.0,11.0,135.0,36.97,27.42
2018,3,26,17,45,370.5,38.0,2.0,10.2,91.0,30.71,21.22
2018,3,26,18,0,242.0,29.0,2.0,9.4,47.0,24.42,11.39
2018,3,26,18,15,131.0,16.0,2.0,9.2,24.5,14.55,0.0
2018,3,26,18,30,20.0,3.0,2.0,9.0,2.0,0.0,0.0
2018,3,26,18,45,10.0,1.5,2.05,8.75,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,4.4,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,4.35,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,4.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,4.55,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,27,5,45,26.0,3.5,2.0,5.2,3.0,0.0,0.0
2018,3,27,6,0,52.0,7.0,2.0,5.5,6.0,0.0,0.0
2018,3,27,6,15,209.5,18.5,2.2,6.4,34.5,105.9,0.0
2018,3,27,6,30,367.0,30.0,2.4,7.3,63.0,241.37,179.45
2018,3,27,6,45,474.0,37.5,2.6,8.25,109.5,328.49,270.49
2018,3,27,7,0,581.0,45.0,2.8,9.2,156.0,426.24,357.35
2018,3,27,7,15,644.0,50.5,2.85,9.9,208.5,498.81,420.43
2018,3,27,7,30,707.0,56.0,2.9,10.6,261.0,580.67,487.2
2018,3,27,7,45,746.5,60.5,3.0,11.3,314.0,647.64,538.07
2018,3,27,8,0,786.0,65.0,3.1,12.0,367.0,715.59,587.78
2018,3,27,8,15,807.5,70.0,3.25,12.6,417.0,769.97,626.1
2018,3,27,8,30,829.0,75.0,3.4,13.2,467.0,823.04,662.58
2018,3,27,8,45,730.5,111.0,3.55,13.8,482.0,810.94,650.58
2018,3,27,9,0,632.0,147.0,3.7,14.4,497.0,783.31,627.69
2018,3,27,9,15,732.5,127.5,3.7,14.85,563.5,869.98,688.39
2018,3,27,9,30,833.0,108.0,3.7,15.3,630.0,951.87,743.2
2018,3,27,9,45,879.5,97.5,3.65,15.75,677.5,987.07,763.89
2018,3,27,10,0,926.0,87.0,3.6,16.2,725.0,1030.17,790.13
2018,3,27,10,15,934.0,88.0,3.6,16.6,755.5,1045.63,797.73
2018,3,27,10,30,942.0,89.0,3.6,17.0,786.0,1057.2,803.02
2018,3,27,10,45,948.5,89.5,3.55,17.35,809.5,1062.68,804.11
2018,3,27,11,0,955.0,90.0,3.5,17.7,833.0,1064.07,802.65
2018,3,27,11,15,854.5,141.0,3.5,18.0,815.5,1021.79,772.58
2018,3,27,11,30,754.0,192.0,3.5,18.3,798.0,971.41,737.33
2018,3,27,11,45,681.0,232.0,3.5,18.55,783.5,926.2,705.69
2018,3,27,12,0,608.0,272.0,3.5,18.8,769.0,875.11,667.57
2018,3,27,12,15,618.5,267.5,3.5,19.0,772.5,862.9,658.82
2018,3,27,12,30,629.0,263.0,3.5,19.2,776.0,844.87,645.76
2018,3,27,12,45,664.0,241.5,3.45,19.4,778.5,828.61,634.43
2018,3,27,13,0,699.0,220.0,3.4,19.6,781.0,807.46,619.51
2018,3,27,13,15,779.5,176.0,3.3,19.7,789.5,794.75,611.37
2018,3,27,13,30,860.0,132.0,3.2,19.8,798.0,771.52,595.28
2018,3,27,13,45,905.5,106.0,3.1,19.95,788.0,732.14,566.24
2018,3,27,14,0,951.0,80.0,3.0,20.1,778.0,690.34,534.55
2018,3,27,14,15,930.5,83.0,2.9,20.2,742.5,630.7,488.07
2018,3,27,14,30,910.0,86.0,2.8,20.3,707.0,570.77,440.3
2018,3,27,14,45,912.0,79.5,2.7,20.4,672.5,512.92,392.79
2018,3,27,15,0,914.0,73.0,2.6,20.5,638.0,453.11,342.13
2018,3,27,15,15,899.0,71.0,2.6,20.5,594.5,389.51,287.44
2018,3,27,15,30,884.0,69.0,2.6,20.5,551.0,326.33,231.77
2018,3,27,15,45,863.0,67.0,2.2,20.3,503.0,262.45,175.23
2018,3,27,16,0,842.0,65.0,1.8,20.1,455.0,200.26,121.89
2018,3,27,16,15,810.5,63.0,1.65,19.5,403.5,133.75,71.28
2018,3,27,16,30,779.0,61.0,1.5,18.9,352.0,75.69,39.82
2018,3,27,16,45,690.5,63.0,1.3,18.3,292.5,49.76,38.28
2018,3,27,17,0,602.0,65.0,1.1,17.7,233.0,48.31,37.12
2018,3,27,17,15,437.5,62.5,1.15,16.75,171.0,47.75,36.61
2018,3,27,17,30,273.0,60.0,1.2,15.8,109.0,45.47,34.33
2018,3,27,17,45,206.5,44.0,1.25,14.85,74.0,33.91,23.6
2018,3,27,18,0,140.0,28.0,1.3,13.9,39.0,21.92,10.12
2018,3,27,18,15,82.5,16.0,1.3,13.6,21.0,14.55,0.0
2018,3,27,18,30,25.0,4.0,1.3,13.3,3.0,0.0,0.0
2018,3,27,18,45,12.5,2.0,1.35,12.95,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,28,5,45,28.0,3.0,1.65,7.45,3.0,0.0,0.0
2018,3,28,6,0,56.0,6.0,1.7,7.7,6.0,5.46,0.0
2018,3,28,6,15,211.0,18.0,1.95,8.45,35.5,125.66,0.0
2018,3,28,6,30,366.0,30.0,2.2,9.2,65.0,241.66,182.89
2018,3,28,6,45,468.0,38.0,2.5,9.9,111.5,326.61,268.11
2018,3,28,7,0,570.0,46.0,2.8,10.6,158.0,421.92,352.53
2018,3,28,7,15,632.5,51.5,2.8,11.2,210.0,493.76,414.5
2018,3,28,7,30,695.0,57.0,2.8,11.8,262.0,574.8,480.18
2018,3,28,7,45,736.0,61.0,2.8,12.4,315.0,641.72,530.48
2018,3,28,8,0,777.0,65.0,2.8,13.0,368.0,709.77,579.65
2018,3,28,8,15,806.0,68.5,2.8,13.55,419.5,767.99,619.84
2018,3,28,8,30,835.0,72.0,2.8,14.1,471.0,825.47,658.33
2018,3,28,8,45,855.5,74.5,2.75,14.7,519.0,864.35,681.99
2018,3,28,9,0,876.0,77.0,2.7,15.3,567.0,909.42,709.64
2018,3,28,9,15,894.0,78.0,2.65,15.75,611.0,947.91,732.46
2018,3,28,9,30,912.0,79.0,2.6,16.2,655.0,983.65,753.08
2018,3,28,9,45,927.0,78.5,2.55,16.65,693.0,1011.54,768.14
2018,3,28,10,0,942.0,78.0,2.5,17.1,731.0,1036.03,780.88
2018,3,28,10,15,950.5,79.0,2.5,17.55,762.5,1052.19,788.63
2018,3,28,10,30,959.0,80.0,2.5,18.0,794.0,1064.39,793.96
2018,3,28,10,45,965.0,81.0,2.5,18.4,818.0,1070.0,795.28
2018,3,28,11,0,971.0,82.0,2.5,18.8,842.0,1071.44,794.11
2018,3,28,11,15,975.0,82.5,2.55,19.15,858.0,1066.11,789.46
2018,3,28,11,30,979.0,83.0,2.6,19.5,874.0,1056.59,782.29
2018,3,28,11,45,981.0,83.0,2.7,19.85,882.0,1040.42,771.46
2018,3,28,12,0,983.0,83.0,2.8,20.2,890.0,1020.18,758.06
2018,3,28,12,15,982.5,83.0,2.85,20.45,889.0,993.68,740.39
2018,3,28,12,30,982.0,83.0,2.9,20.7,888.0,963.41,720.25
2018,3,28,12,45,979.5,83.0,2.9,20.95,879.0,927.82,696.11
2018,3,28,13,0,977.0,83.0,2.9,21.2,870.0,888.88,669.68
2018,3,28,13,15,973.0,82.0,2.9,21.4,852.5,844.59,639.59
2018,3,28,13,30,969.0,81.0,2.9,21.6,835.0,797.48,607.35
2018,3,28,13,45,963.0,80.0,2.85,21.75,810.0,746.38,571.87
2018,3,28,14,0,957.0,79.0,2.8,21.9,785.0,693.08,531.77
2018,3,28,14,15,949.0,78.0,2.75,22.0,753.5,636.64,488.43
2018,3,28,14,30,941.0,77.0,2.7,22.1,722.0,578.71,442.71
2018,3,28,14,45,929.5,75.5,2.6,22.15,683.5,517.39,393.0
2018,3,28,15,0,918.0,74.0,2.5,22.2,645.0,455.52,341.31
2018,3,28,15,15,902.5,72.5,2.5,22.2,601.0,391.92,287.07
2018,3,28,15,30,887.0,71.0,2.5,22.2,557.0,328.79,231.87
2018,3,28,15,45,867.5,68.0,2.2,22.0,508.5,264.19,175.21
2018,3,28,16,0,848.0,65.0,1.9,21.8,460.0,201.14,121.53
2018,3,28,16,15,821.0,62.0,1.75,21.2,409.0,139.09,74.72
2018,3,28,16,30,794.0,59.0,1.6,20.6,358.0,74.54,38.25
2018,3,28,16,45,755.0,54.5,1.4,19.95,305.0,43.07,32.17
2018,3,28,17,0,716.0,50.0,1.2,19.3,252.0,40.39,29.94
2018,3,28,17,15,584.0,51.0,1.25,18.35,193.0,38.6,28.38
2018,3,28,17,30,452.0,52.0,1.3,17.4,134.0,40.95,30.21
2018,3,28,17,45,333.5,40.0,1.4,16.4,90.0,32.18,22.03
2018,3,28,18,0,215.0,28.0,1.5,15.4,46.0,21.99,10.65
2018,3,28,18,15,118.5,15.5,1.5,15.05,24.0,14.1,0.0
2018,3,28,18,30,22.0,3.0,1.5,14.7,2.0,0.0,0.0
2018,3,28,18,45,11.0,1.5,1.55,14.35,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,29,5,45,30.5,4.0,1.6,9.3,4.0,0.0,0.0
2018,3,29,6,0,61.0,8.0,1.6,9.6,8.0,30.11,0.0
2018,3,29,6,15,171.0,21.0,1.9,10.4,35.0,113.73,0.0
2018,3,29,6,30,281.0,34.0,2.2,11.2,62.0,204.59,156.32
2018,3,29,6,45,359.0,44.5,2.45,12.0,102.5,275.66,225.37
2018,3,29,7,0,437.0,55.0,2.7,12.8,143.0,354.53,295.0
2018,3,29,7,15,457.0,69.0,2.75,13.4,184.5,406.93,340.25
2018,3,29,7,30,477.0,83.0,2.8,14.0,226.0,460.05,383.9
2018,3,29,7,45,444.5,107.0,2.85,14.6,260.0,480.97,399.36
2018,3,29,8,0,412.0,131.0,2.9,15.2,294.0,502.74,414.41
2018,3,29,8,15,502.0,131.5,2.85,15.75,356.0,592.53,483.61
2018,3,29,8,30,592.0,132.0,2.8,16.3,418.0,695.12,558.53
2018,3,29,8,45,635.5,135.0,2.75,16.85,469.5,756.47,599.77
2018,3,29,9,0,679.0,138.0,2.7,17.4,521.0,817.61,640.01
2018,3,29,9,15,800.0,108.5,2.6,17.95,593.0,906.94,698.37
2018,3,29,9,30,921.0,79.0,2.5,18.5,665.0,993.28,752.27
2018,3,29,9,45,935.0,79.5,2.4,19.05,703.5,1021.51,765.89
2018,3,29,10,0,949.0,80.0,2.3,19.6,742.0,1046.24,777.6
2018,3,29,10,15,956.5,81.0,2.3,20.0,773.0,1061.35,784.63
2018,3,29,10,30,964.0,82.0,2.3,20.4,804.0,1072.47,789.28
2018,3,29,10,45,969.0,83.5,2.3,20.8,827.5,1077.54,790.21
2018,3,29,11,0,974.0,85.0,2.3,21.2,851.0,1078.42,788.67
2018,3,29,11,15,958.0,95.5,2.35,21.5,861.0,1064.33,778.66
2018,3,29,11,30,942.0,106.0,2.4,21.8,871.0,1046.09,766.25
2018,3,29,11,45,935.0,111.0,2.45,22.15,876.0,1026.81,753.15
2018,3,29,12,0,928.0,116.0,2.5,22.5,881.0,1003.81,737.71
2018,3,29,12,15,957.0,101.5,2.5,22.75,890.0,990.12,728.24
2018,3,29,12,30,986.0,87.0,2.5,23.0,899.0,971.3,715.43
2018,3,29,12,45,977.0,90.5,2.5,23.2,888.0,933.52,690.36
2018,3,29,13,0,968.0,94.0,2.5,23.4,877.0,892.74,663.37
2018,3,29,13,15,933.0,107.0,2.45,23.55,849.5,838.34,626.74
2018,3,29,13,30,898.0,120.0,2.4,23.7,822.0,783.14,589.33
2018,3,29,13,45,835.0,140.0,2.4,23.8,777.0,718.77,543.25
2018,3,29,14,0,772.0,160.0,2.4,23.9,732.0,653.34,495.04
2018,3,29,14,15,769.5,152.5,2.35,23.9,702.5,600.81,455.84
2018,3,29,14,30,767.0,145.0,2.3,23.9,673.0,546.88,414.37
2018,3,29,14,45,659.5,169.5,2.3,23.95,606.0,470.06,354.96
2018,3,29,15,0,552.0,194.0,2.3,24.0,539.0,401.14,301.07
2018,3,29,15,15,669.0,147.0,2.3,24.0,536.5,367.27,270.13
2018,3,29,15,30,786.0,100.0,2.3,24.0,534.0,320.23,226.1
2018,3,29,15,45,816.0,85.0,2.1,23.6,500.5,262.18,174.24
2018,3,29,16,0,846.0,70.0,1.9,23.2,467.0,204.74,123.74
2018,3,29,16,15,825.0,66.5,1.75,22.5,417.5,137.79,73.07
2018,3,29,16,30,804.0,63.0,1.6,21.8,368.0,78.01,40.69
2018,3,29,16,45,758.0,59.0,1.45,21.05,313.0,46.66,35.12
2018,3,29,17,0,712.0,55.0,1.3,20.3,258.0,44.52,33.41
2018,3,29,17,15,650.0,49.5,1.35,19.3,205.5,41.01,30.36
2018,3,29,17,30,588.0,44.0,1.4,18.3,153.0,37.49,27.11
2018,3,29,17,45,473.0,37.0,1.45,17.25,106.5,29.67,19.85
2018,3,29,18,0,358.0,30.0,1.5,16.2,60.0,25.09,13.41
2018,3,29,18,15,202.5,18.0,1.5,15.8,32.5,16.37,0.0
2018,3,29,18,30,47.0,6.0,1.5,15.4,5.0,0.0,0.0
2018,3,29,18,45,23.5,3.0,1.55,15.0,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,30,5,45,14.0,4.0,1.05,10.65,4.0,0.0,0.0
2018,3,30,6,0,28.0,8.0,1.0,10.9,8.0,17.8,0.0
2018,3,30,6,15,115.5,22.5,1.05,11.65,33.0,93.21,4.23
2018,3,30,6,30,203.0,37.0,1.1,12.4,58.0,170.45,130.61
2018,3,30,6,45,277.5,50.0,1.1,13.15,97.0,236.06,191.48
2018,3,30,7,0,352.0,63.0,1.1,13.9,136.0,310.12,255.32
2018,3,30,7,15,394.0,77.0,1.1,14.35,180.0,371.66,306.82
2018,3,30,7,30,436.0,91.0,1.1,14.8,224.0,436.38,358.65
2018,3,30,7,45,449.0,107.5,1.1,15.25,266.5,485.34,395.76
2018,3,30,8,0,462.0,124.0,1.1,15.7,309.0,533.84,431.12
2018,3,30,8,15,503.5,133.0,1.05,16.35,358.5,596.06,475.28
2018,3,30,8,30,545.0,142.0,1.0,17.0,408.0,659.55,518.46
2018,3,30,8,45,546.0,159.0,1.0,17.6,447.5,697.23,541.75
2018,3,30,9,0,547.0,176.0,1.0,18.2,487.0,732.54,563.04
2018,3,30,9,15,397.0,229.0,1.0,18.75,463.5,663.58,507.98
2018,3,30,9,30,247.0,282.0,1.0,19.3,440.0,568.57,435.13
2018,3,30,9,45,272.0,298.0,1.0,19.8,481.5,612.76,465.99
2018,3,30,10,0,297.0,314.0,1.0,20.3,523.0,656.19,494.37
2018,3,30,10,15,352.0,312.0,1.0,20.7,569.5,708.1,529.34
2018,3,30,10,30,407.0,310.0,1.0,21.1,616.0,759.2,562.94
2018,3,30,10,45,309.0,347.0,1.05,21.5,583.5,698.07,517.15
2018,3,30,11,0,211.0,384.0,1.1,21.9,551.0,617.44,458.85
2018,3,30,11,15,252.5,386.0,1.15,22.25,589.5,671.73,497.07
2018,3,30,11,30,294.0,388.0,1.2,22.6,628.0,706.27,520.35
2018,3,30,11,45,278.0,395.0,1.25,22.95,623.5,687.98,506.56
2018,3,30,12,0,262.0,402.0,1.3,23.3,619.0,668.73,492.68
2018,3,30,12,15,280.5,398.0,1.3,23.5,630.0,669.15,493.09
2018,3,30,12,30,299.0,394.0,1.3,23.7,641.0,667.41,491.84
2018,3,30,12,45,368.0,364.5,1.3,23.85,665.5,681.37,502.84
2018,3,30,13,0,437.0,335.0,1.3,24.0,690.0,698.63,515.48
2018,3,30,13,15,426.0,331.0,1.35,24.05,671.5,662.33,490.54
2018,3,30,13,30,415.0,327.0,1.4,24.1,653.0,625.54,465.35
2018,3,30,13,45,360.0,333.5,1.4,24.1,610.0,562.66,420.58
2018,3,30,14,0,305.0,340.0,1.4,24.1,567.0,509.87,382.4
2018,3,30,14,15,372.0,304.5,1.4,24.05,570.0,496.24,373.36
2018,3,30,14,30,439.0,269.0,1.4,24.0,573.0,478.28,359.88
2018,3,30,14,45,395.5,265.5,1.4,23.95,528.0,422.17,317.49
2018,3,30,15,0,352.0,262.0,1.4,23.9,483.0,372.78,279.7
2018,3,30,15,15,297.0,252.0,1.4,23.9,429.5,318.46,238.04
2018,3,30,15,30,242.0,242.0,1.4,23.9,376.0,270.43,201.21
2018,3,30,15,45,315.0,206.5,1.3,23.6,365.0,239.69,173.78
2018,3,30,16,0,388.0,171.0,1.2,23.3,354.0,197.73,136.87
2018,3,30,16,15,339.0,157.5,1.1,22.85,304.5,155.74,106.96
2018,3,30,16,30,290.0,144.0,1.0,22.4,255.0,117.22,84.0
2018,3,30,16,45,291.0,122.0,0.95,21.9,219.5,90.25,72.37
2018,3,30,17,0,292.0,100.0,0.9,21.4,184.0,75.68,60.1
2018,3,30,17,15,276.0,82.0,0.95,20.75,148.5,60.56,47.08
2018,3,30,17,30,260.0,64.0,1.0,20.1,113.0,48.27,36.2
2018,3,30,17,45,200.0,48.0,1.05,19.5,78.5,36.85,25.79
2018,3,30,18,0,140.0,32.0,1.1,18.9,44.0,24.98,13.57
2018,3,30,18,15,82.0,18.0,1.15,18.25,24.0,16.37,0.0
2018,3,30,18,30,24.0,4.0,1.2,17.6,4.0,0.0,0.0
2018,3,30,18,45,12.0,2.0,1.25,16.95,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,31,5,45,13.0,3.5,1.7,9.7,3.5,0.0,0.0
2018,3,31,6,0,26.0,7.0,1.8,10.1,7.0,16.18,0.0
2018,3,31,6,15,118.0,23.5,2.05,10.7,35.0,96.95,26.16
2018,3,31,6,30,210.0,40.0,2.3,11.3,63.0,177.83,138.81
2018,3,31,6,45,240.5,56.0,2.55,11.9,96.0,224.04,183.73
2018,3,31,7,0,271.0,72.0,2.8,12.5,129.0,273.6,228.34
2018,3,31,7,15,215.5,94.0,2.7,13.0,147.5,264.37,221.55
2018,3,31,7,30,160.0,116.0,2.6,13.5,166.0,248.3,207.61
2018,3,31,7,45,224.5,135.5,2.5,14.0,219.0,338.23,281.96
2018,3,31,8,0,289.0,155.0,2.4,14.5,272.0,420.1,347.22
2018,3,31,8,15,314.0,173.5,2.45,15.05,315.5,472.23,386.68
2018,3,31,8,30,339.0,192.0,2.5,15.6,359.0,524.99,425.77
2018,3,31,8,45,307.0,219.0,2.5,16.2,381.5,537.41,431.63
2018,3,31,9,0,275.0,246.0,2.5,16.8,404.0,546.27,434.89
2018,3,31,9,15,294.5,263.0,2.55,17.3,443.5,588.77,465.06
2018,3,31,9,30,314.0,280.0,2.6,17.8,483.0,630.72,494.11
2018,3,31,9,45,287.5,303.5,2.65,18.3,497.0,634.08,493.4
2018,3,31,10,0,261.0,327.0,2.7,18.8,511.0,634.95,491.21
2018,3,31,10,15,314.5,328.5,2.7,19.25,560.0,688.93,529.79
2018,3,31,10,30,368.0,330.0,2.7,19.7,609.0,742.14,566.73
2018,3,31,10,45,429.5,318.0,2.7,20.2,652.5,803.29,608.53
2018,3,31,11,0,491.0,306.0,2.7,20.7,696.0,846.7,637.62
2018,3,31,11,15,540.5,294.5,2.75,20.95,731.5,875.45,657.23
2018,3,31,11,30,590.0,283.0,2.8,21.2,767.0,900.6,674.4
2018,3,31,11,45,619.0,272.5,2.85,21.5,784.0,905.91,677.59
2018,3,31,12,0,648.0,262.0,2.9,21.8,801.0,905.23,677.0
2018,3,31,12,15,730.0,220.5,2.95,21.9,827.5,918.51,687.44
2018,3,31,12,30,812.0,179.0,3.0,22.0,854.0,918.1,687.24
2018,3,31,12,45,862.0,152.0,3.0,22.15,862.0,904.19,677.65
2018,3,31,13,0,912.0,125.0,3.0,22.3,870.0,877.34,659.47
2018,3,31,13,15,909.5,122.5,3.05,22.25,852.5,834.68,631.31
2018,3,31,13,30,907.0,120.0,3.1,22.2,835.0,789.33,601.08
2018,3,31,13,45,881.5,125.0,3.15,22.2,802.5,732.54,560.66
2018,3,31,14,0,856.0,130.0,3.2,22.2,770.0,678.01,520.15
2018,3,31,14,15,742.5,165.5,3.2,22.0,704.0,596.08,458.12
2018,3,31,14,30,629.0,201.0,3.2,21.8,638.0,522.4,401.33
2018,3,31,14,45,670.0,172.0,3.25,21.55,615.0,476.39,364.96
2018,3,31,15,0,711.0,143.0,3.3,21.3,592.0,424.86,322.38
2018,3,31,15,15,727.0,125.0,3.3,21.3,557.0,368.42,273.95
2018,3,31,15,30,743.0,107.0,3.3,21.3,522.0,313.0,224.78
2018,3,31,15,45,747.5,96.5,3.3,20.4,483.0,255.55,174.26
2018,3,31,16,0,752.0,86.0,3.3,19.5,444.0,197.03,123.75
2018,3,31,16,15,582.5,107.0,3.2,18.7,365.5,140.11,86.37
2018,3,31,16,30,413.0,128.0,3.1,17.9,287.0,106.52,74.15
2018,3,31,16,45,468.0,100.5,3.05,17.15,256.0,71.85,57.84
2018,3,31,17,0,523.0,73.0,3.0,16.4,225.0,53.84,42.18
2018,3,31,17,15,455.5,64.5,3.0,15.45,177.5,48.91,37.87
2018,3,31,17,30,388.0,56.0,3.0,14.5,130.0,43.84,33.19
2018,3,31,17,45,297.0,44.0,3.05,13.55,90.5,33.93,23.98
2018,3,31,18,0,206.0,32.0,3.1,12.6,51.0,25.05,14.4
2018,3,31,18,15,110.0,18.0,3.2,12.15,27.5,16.37,0.0
2018,3,31,18,30,14.0,4.0,3.3,11.7,4.0,0.0,0.0
2018,3,31,18,45,7.0,2.0,3.4,11.3,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,1,5,45,33.0,5.5,1.25,7.6,6.0,0.0,0.0
2018,4,1,6,0,66.0,11.0,1.3,8.0,12.0,35.04,0.0
2018,4,1,6,15,199.0,25.5,1.5,8.75,45.0,136.5,59.74
2018,4,1,6,30,332.0,40.0,1.7,9.5,78.0,236.95,188.12
2018,4,1,6,45,427.0,49.5,1.95,10.25,125.0,320.26,264.41
2018,4,1,7,0,522.0,59.0,2.2,11.0,172.0,412.44,344.42
2018,4,1,7,15,583.0,66.0,2.15,11.7,224.0,487.88,407.31
2018,4,1,7,30,644.0,73.0,2.1,12.4,276.0,567.53,470.47
2018,4,1,7,45,684.5,79.0,2.05,13.1,329.0,634.29,519.5
2018,4,1,8,0,725.0,85.0,2.0,13.8,382.0,702.32,567.09
2018,4,1,8,15,754.0,90.0,1.95,14.45,433.0,755.71,602.23
2018,4,1,8,30,783.0,95.0,1.9,15.1,484.0,813.22,639.25
2018,4,1,8,45,804.0,98.5,1.9,15.75,531.5,860.68,668.55
2018,4,1,9,0,825.0,102.0,1.9,16.4,579.0,906.15,695.9
2018,4,1,9,15,849.0,102.0,1.95,16.95,624.0,947.96,721.11
2018,4,1,9,30,873.0,102.0,2.0,17.5,669.0,987.24,744.33
2018,4,1,9,45,894.5,99.5,2.05,18.05,708.5,1007.96,755.07
2018,4,1,10,0,916.0,97.0,2.1,18.6,748.0,1035.75,770.69
2018,4,1,10,15,924.5,98.0,2.15,19.1,778.5,1051.14,778.27
2018,4,1,10,30,933.0,99.0,2.2,19.6,809.0,1062.67,783.59
2018,4,1,10,45,938.5,100.5,2.25,20.05,832.5,1067.75,785.06
2018,4,1,11,0,944.0,102.0,2.3,20.5,856.0,1068.77,784.12
2018,4,1,11,15,947.0,102.5,2.4,20.75,871.0,1062.09,779.61
2018,4,1,11,30,950.0,103.0,2.5,21.0,886.0,1051.36,772.66
2018,4,1,11,45,951.5,103.5,2.6,21.2,893.5,1035.15,762.39
2018,4,1,12,0,953.0,104.0,2.7,21.4,901.0,1015.03,749.64
2018,4,1,12,15,952.5,103.5,2.8,21.45,899.5,988.19,732.9
2018,4,1,12,30,952.0,103.0,2.9,21.5,898.0,957.75,713.71
2018,4,1,12,45,949.0,103.0,3.0,21.55,888.5,922.19,690.95
2018,4,1,13,0,946.0,103.0,3.1,21.6,879.0,883.46,665.83
2018,4,1,13,15,941.0,103.0,3.15,21.55,861.5,840.17,637.25
2018,4,1,13,30,936.0,103.0,3.2,21.5,844.0,794.24,606.52
2018,4,1,13,45,929.5,102.0,3.3,21.45,819.0,743.89,571.73
2018,4,1,14,0,923.0,101.0,3.4,21.4,794.0,691.5,533.04
2018,4,1,14,15,914.0,99.0,3.5,21.2,761.5,634.92,490.36
2018,4,1,14,30,905.0,97.0,3.6,21.0,729.0,577.06,445.23
2018,4,1,14,45,893.0,95.0,3.7,20.8,690.5,516.76,396.62
2018,4,1,15,0,881.0,93.0,3.8,20.6,652.0,456.04,345.94
2018,4,1,15,15,864.5,90.5,3.8,20.6,608.0,393.13,291.65
2018,4,1,15,30,848.0,88.0,3.8,20.6,564.0,327.29,233.93
2018,4,1,15,45,820.0,85.5,4.0,19.7,513.0,262.77,178.05
2018,4,1,16,0,792.0,83.0,4.2,18.8,462.0,201.04,125.76
2018,4,1,16,15,759.5,80.0,4.2,18.05,411.0,141.5,80.43
2018,4,1,16,30,727.0,77.0,4.2,17.3,360.0,85.91,49.97
2018,4,1,16,45,679.5,72.0,4.25,16.5,306.5,51.65,40.21
2018,4,1,17,0,632.0,67.0,4.3,15.7,253.0,49.44,38.41
2018,4,1,17,15,566.0,60.5,4.3,14.85,202.0,45.88,35.29
2018,4,1,17,30,500.0,54.0,4.3,14.0,151.0,42.3,31.92
2018,4,1,17,45,391.0,44.5,4.35,13.1,106.0,35.88,25.76
2018,4,1,18,0,282.0,35.0,4.4,12.2,61.0,29.36,18.21
2018,4,1,18,15,157.0,20.5,4.35,11.8,33.5,16.31,0.0
2018,4,1,18,30,32.0,6.0,4.3,11.4,6.0,5.46,0.0
2018,4,1,18,45,16.0,3.0,4.25,11.0,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,2,5,45,34.5,6.0,2.7,8.45,7.0,0.0,0.0
2018,4,2,6,0,69.0,12.0,2.9,8.8,14.0,37.2,0.0
2018,4,2,6,15,172.0,27.5,3.0,9.3,45.0,129.07,69.41
2018,4,2,6,30,275.0,43.0,3.1,9.8,76.0,213.51,170.88
2018,4,2,6,45,314.0,57.0,3.2,10.25,112.5,265.6,220.74
2018,4,2,7,0,353.0,71.0,3.3,10.7,149.0,321.86,271.44
2018,4,2,7,15,465.0,77.5,3.35,11.3,209.0,424.57,358.86
2018,4,2,7,30,577.0,84.0,3.4,11.9,269.0,534.43,448.82
2018,4,2,7,45,594.5,94.5,3.4,12.45,313.5,586.55,488.98
2018,4,2,8,0,612.0,105.0,3.4,13.0,358.0,638.15,526.84
2018,4,2,8,15,504.5,145.5,3.3,13.55,371.5,613.22,503.18
2018,4,2,8,30,397.0,186.0,3.2,14.1,385.0,584.59,475.98
2018,4,2,8,45,432.0,196.0,3.1,14.7,431.5,639.3,515.66
2018,4,2,9,0,467.0,206.0,3.0,15.3,478.0,694.23,553.93
2018,4,2,9,15,644.0,160.5,2.95,15.85,565.0,828.3,650.96
2018,4,2,9,30,821.0,115.0,2.9,16.4,652.0,952.97,734.13
2018,4,2,9,45,863.5,104.5,2.85,16.9,697.0,983.88,750.74
2018,4,2,10,0,906.0,94.0,2.8,17.4,742.0,1022.84,773.45
2018,4,2,10,15,914.0,95.0,2.75,17.8,772.0,1037.61,779.97
2018,4,2,10,30,922.0,96.0,2.7,18.2,802.0,1048.57,784.26
2018,4,2,10,45,927.5,97.5,2.7,18.6,825.0,1053.64,785.33
2018,4,2,11,0,933.0,99.0,2.7,19.0,848.0,1054.68,783.97
2018,4,2,11,15,936.0,99.5,2.7,19.35,863.0,1048.07,777.94
2018,4,2,11,30,939.0,100.0,2.7,19.7,878.0,1037.46,769.53
2018,4,2,11,45,940.5,100.5,2.65,20.05,885.0,1021.43,757.25
2018,4,2,12,0,942.0,101.0,2.6,20.4,892.0,1001.53,742.62
2018,4,2,12,15,941.0,101.0,2.65,20.6,890.5,975.02,725.16
2018,4,2,12,30,940.0,101.0,2.7,20.8,889.0,944.96,705.37
2018,4,2,12,45,937.5,101.0,2.7,21.0,880.0,910.21,681.97
2018,4,2,13,0,935.0,101.0,2.7,21.2,871.0,872.3,656.39
2018,4,2,13,15,929.5,101.0,2.7,21.3,853.5,829.06,627.29
2018,4,2,13,30,924.0,101.0,2.7,21.4,836.0,783.26,596.2
2018,4,2,13,45,915.0,101.5,2.7,21.45,810.5,733.17,561.1
2018,4,2,14,0,906.0,102.0,2.7,21.5,785.0,681.29,522.46
2018,4,2,14,15,897.0,100.5,2.65,21.45,753.5,626.03,480.33
2018,4,2,14,30,888.0,99.0,2.6,21.4,722.0,569.52,436.05
2018,4,2,14,45,875.0,97.5,2.55,21.35,684.0,510.12,388.21
2018,4,2,15,0,862.0,96.0,2.5,21.3,646.0,450.44,338.63
2018,4,2,15,15,846.0,93.0,2.5,21.3,602.0,385.45,283.65
2018,4,2,15,30,830.0,90.0,2.5,21.3,558.0,323.41,229.63
2018,4,2,15,45,812.0,86.0,2.35,20.9,511.0,261.07,175.29
2018,4,2,16,0,794.0,82.0,2.2,20.5,464.0,200.3,123.69
2018,4,2,16,15,764.5,78.0,2.05,19.9,413.0,140.16,78.29
2018,4,2,16,30,735.0,74.0,1.9,19.3,362.0,83.58,47.38
2018,4,2,16,45,689.0,70.0,1.8,18.65,309.5,50.09,38.48
2018,4,2,17,0,643.0,66.0,1.7,18.0,257.0,48.58,37.32
2018,4,2,17,15,577.0,59.5,1.7,16.95,205.5,44.98,34.21
2018,4,2,17,30,511.0,53.0,1.7,15.9,154.0,41.33,30.86
2018,4,2,17,45,405.0,43.5,1.75,14.85,108.5,34.85,24.75
2018,4,2,18,0,299.0,34.0,1.8,13.8,63.0,28.24,17.48
2018,4,2,18,15,168.5,20.0,1.95,13.3,34.5,16.9,0.0
2018,4,2,18,30,38.0,6.0,2.1,12.8,6.0,5.46,0.0
2018,4,2,18,45,19.0,3.0,2.2,12.25,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,3,5,45,53.0,7.5,1.35,6.35,9.0,0.0,0.0
2018,4,3,6,0,106.0,15.0,1.3,6.8,18.0,54.22,0.0
2018,4,3,6,15,253.0,28.5,1.6,7.7,55.0,166.13,102.74
2018,4,3,6,30,400.0,42.0,1.9,8.6,92.0,274.29,221.17
2018,4,3,6,45,495.0,50.5,2.2,9.45,142.0,360.5,299.33
2018,4,3,7,0,590.0,59.0,2.5,10.3,192.0,455.33,381.33
2018,4,3,7,15,603.0,69.0,2.55,10.9,235.5,506.32,424.48
2018,4,3,7,30,616.0,79.0,2.6,11.5,279.0,556.88,465.09
2018,4,3,7,45,699.5,79.0,2.6,12.15,343.0,647.28,533.89
2018,4,3,8,0,783.0,79.0,2.6,12.8,407.0,738.42,599.49
2018,4,3,8,15,809.5,83.0,2.65,13.4,459.0,795.42,638.0
2018,4,3,8,30,836.0,87.0,2.7,14.0,511.0,851.37,675.0
2018,4,3,8,45,853.5,91.0,2.7,14.6,558.5,897.79,703.99
2018,4,3,9,0,871.0,95.0,2.7,15.2,606.0,941.88,730.84
2018,4,3,9,15,883.0,98.0,2.7,15.7,648.0,976.87,751.26
2018,4,3,9,30,895.0,101.0,2.7,16.2,690.0,998.58,762.52
2018,4,3,9,45,902.5,104.5,2.7,16.7,726.5,1022.91,775.67
2018,4,3,10,0,910.0,108.0,2.7,17.2,763.0,1043.59,786.31
2018,4,3,10,15,917.5,109.5,2.65,17.65,793.0,1058.2,792.62
2018,4,3,10,30,925.0,111.0,2.6,18.1,823.0,1068.96,796.5
2018,4,3,10,45,930.5,112.0,2.55,18.55,845.5,1073.17,796.25
2018,4,3,11,0,936.0,113.0,2.5,19.0,868.0,1073.35,793.58
2018,4,3,11,15,921.0,122.5,2.45,19.35,877.0,1058.15,781.43
2018,4,3,11,30,906.0,132.0,2.4,19.7,886.0,1039.02,767.06
2018,4,3,11,45,878.0,148.0,2.4,20.0,883.5,1021.37,754.55
2018,4,3,12,0,850.0,164.0,2.4,20.3,881.0,989.58,732.86
2018,4,3,12,15,866.5,154.5,2.4,20.45,884.5,970.22,719.96
2018,4,3,12,30,883.0,145.0,2.4,20.6,888.0,946.66,704.22
2018,4,3,12,45,867.5,151.0,2.45,20.7,874.5,907.1,678.42
2018,4,3,13,0,852.0,157.0,2.5,20.8,861.0,865.25,650.96
2018,4,3,13,15,827.0,164.0,2.55,20.8,836.0,814.97,617.67
2018,4,3,13,30,802.0,171.0,2.6,20.8,811.0,763.8,581.83
2018,4,3,13,45,830.5,152.0,2.7,20.8,797.5,725.17,554.99
2018,4,3,14,0,859.0,133.0,2.8,20.8,784.0,681.61,523.52
2018,4,3,14,15,864.0,125.0,2.85,20.6,756.5,629.58,484.54
2018,4,3,14,30,869.0,117.0,2.9,20.4,729.0,575.1,442.35
2018,4,3,14,45,856.0,114.0,3.0,20.25,690.0,514.28,393.85
2018,4,3,15,0,843.0,111.0,3.1,20.1,651.0,453.34,343.52
2018,4,3,15,15,825.5,108.5,3.1,20.1,607.5,391.39,290.51
2018,4,3,15,30,808.0,106.0,3.1,20.1,564.0,330.42,237.14
2018,4,3,15,45,782.5,102.5,3.2,19.3,515.0,267.99,183.3
2018,4,3,16,0,757.0,99.0,3.3,18.5,466.0,203.49,129.08
2018,4,3,16,15,721.5,95.0,3.25,17.75,414.0,144.41,84.37
2018,4,3,16,30,686.0,91.0,3.2,17.0,362.0,89.69,54.1
2018,4,3,16,45,627.0,84.0,3.15,16.3,304.5,60.32,47.88
2018,4,3,17,0,568.0,77.0,3.1,15.6,247.0,56.89,45.04
2018,4,3,17,15,505.5,68.0,3.1,14.65,197.5,51.65,40.47
2018,4,3,17,30,443.0,59.0,3.1,13.7,148.0,46.23,35.5
2018,4,3,17,45,343.5,49.0,3.05,12.75,105.5,37.78,27.58
2018,4,3,18,0,244.0,39.0,3.0,11.8,63.0,30.54,19.77
2018,4,3,18,15,137.5,23.5,3.0,11.35,35.5,18.66,0.0
2018,4,3,18,30,31.0,8.0,3.0,10.9,8.0,7.28,0.0
2018,4,3,18,45,15.5,4.0,3.0,10.45,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
