Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,0,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,4,5,45,17.0,6.5,2.25,8.35,7.0,0.0,0.0
2018,4,4,6,0,34.0,13.0,2.4,8.6,14.0,24.9,0.0
2018,4,4,6,15,108.5,29.0,2.6,9.1,41.5,96.53,62.48
2018,4,4,6,30,183.0,45.0,2.8,9.6,69.0,169.94,136.81
2018,4,4,6,45,267.5,59.0,3.0,10.05,111.5,242.54,202.28
2018,4,4,7,0,352.0,73.0,3.2,10.5,154.0,324.19,274.01
2018,4,4,7,15,365.0,90.5,3.15,11.0,193.5,371.25,314.23
2018,4,4,7,30,378.0,108.0,3.1,11.5,233.0,418.45,352.89
2018,4,4,7,45,511.0,107.0,3.1,11.95,306.0,533.14,446.27
2018,4,4,8,0,644.0,106.0,3.1,12.4,379.0,666.16,548.61
2018,4,4,8,15,660.5,115.0,3.1,12.95,424.5,715.52,582.39
2018,4,4,8,30,677.0,124.0,3.1,13.5,470.0,763.56,614.9
2018,4,4,8,45,661.0,142.0,3.05,14.0,506.0,791.08,631.51
2018,4,4,9,0,645.0,160.0,3.0,14.5,542.0,814.56,645.1
2018,4,4,9,15,709.0,150.0,3.0,15.0,597.0,879.03,688.18
2018,4,4,9,30,773.0,140.0,3.0,15.5,652.0,942.47,729.21
2018,4,4,9,45,617.0,208.0,3.0,15.95,631.0,875.22,678.86
2018,4,4,10,0,461.0,276.0,3.0,16.4,610.0,793.43,614.79
2018,4,4,10,15,599.0,232.5,3.05,16.7,684.5,891.44,686.76
2018,4,4,10,30,737.0,189.0,3.1,17.0,759.0,984.6,749.49
2018,4,4,10,45,777.0,178.0,3.15,17.3,794.0,1009.53,764.2
2018,4,4,11,0,817.0,167.0,3.2,17.6,829.0,1023.55,772.2
2018,4,4,11,15,702.0,226.0,3.2,17.8,802.5,968.89,733.91
2018,4,4,11,30,587.0,285.0,3.2,18.0,776.0,898.76,682.82
2018,4,4,11,45,699.5,232.0,3.15,18.2,821.5,942.85,715.04
2018,4,4,12,0,812.0,179.0,3.1,18.4,867.0,968.59,731.07
2018,4,4,12,15,874.5,147.0,3.15,18.35,887.0,969.65,732.06
2018,4,4,12,30,937.0,115.0,3.2,18.3,907.0,956.14,723.49
2018,4,4,12,45,936.0,114.0,3.2,18.3,898.0,921.49,700.15
2018,4,4,13,0,935.0,113.0,3.2,18.3,889.0,883.61,674.65
2018,4,4,13,15,805.0,170.0,3.25,18.1,828.5,803.1,619.7
2018,4,4,13,30,675.0,227.0,3.3,17.9,768.0,724.64,561.35
2018,4,4,13,45,568.5,261.5,3.35,17.7,707.5,643.93,501.15
2018,4,4,14,0,462.0,296.0,3.4,17.5,647.0,572.63,446.82
2018,4,4,14,15,424.5,294.0,3.45,17.35,606.5,518.56,405.66
2018,4,4,14,30,387.0,292.0,3.5,17.2,566.0,465.53,364.52
2018,4,4,14,45,374.5,279.0,3.55,17.0,532.5,421.43,329.69
2018,4,4,15,0,362.0,266.0,3.6,16.8,499.0,378.31,294.84
2018,4,4,15,15,288.5,259.0,3.6,16.8,437.0,319.23,247.63
2018,4,4,15,30,215.0,252.0,3.6,16.8,375.0,270.53,209.15
2018,4,4,15,45,209.5,230.5,3.5,16.2,341.5,234.47,179.64
2018,4,4,16,0,204.0,209.0,3.4,15.6,308.0,199.33,151.08
2018,4,4,16,15,177.0,186.5,3.25,15.15,266.0,162.26,122.89
2018,4,4,16,30,150.0,164.0,3.1,14.7,224.0,129.07,99.97
2018,4,4,16,45,147.0,141.5,3.0,14.2,193.5,106.33,88.88
2018,4,4,17,0,144.0,119.0,2.9,13.7,163.0,91.02,75.65
2018,4,4,17,15,114.0,97.5,2.7,13.05,128.0,75.73,62.16
2018,4,4,17,30,84.0,76.0,2.5,12.4,93.0,60.04,47.98
2018,4,4,17,45,60.0,56.0,2.3,11.75,66.5,44.98,34.08
2018,4,4,18,0,36.0,36.0,2.1,11.1,40.0,29.57,19.25
2018,4,4,18,15,24.5,21.0,2.2,10.85,23.0,17.48,0.0
2018,4,4,18,30,13.0,6.0,2.3,10.6,6.0,5.46,0.0
2018,4,4,18,45,6.5,3.0,2.35,10.4,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,5,45,4.5,3.0,2.0,8.75,3.0,0.0,0.0
2018,4,5,6,0,9.0,6.0,2.1,9.2,6.0,8.93,0.0
2018,4,5,6,15,4.5,10.0,2.25,9.6,10.0,10.95,2.52
2018,4,5,6,30,0.0,14.0,2.4,10.0,14.0,12.3,4.75
2018,4,5,6,45,0.0,18.5,2.55,10.4,18.5,16.26,8.38
2018,4,5,7,0,0.0,23.0,2.7,10.8,23.0,20.23,11.93
2018,4,5,7,15,1.0,38.0,2.7,11.0,38.5,34.15,24.1
2018,4,5,7,30,2.0,53.0,2.7,11.2,54.0,48.2,36.26
2018,4,5,7,45,10.5,95.0,2.7,11.4,99.5,94.56,76.17
2018,4,5,8,0,19.0,137.0,2.7,11.6,145.0,144.36,118.21
2018,4,5,8,15,61.5,175.5,2.75,12.2,206.5,233.1,192.53
2018,4,5,8,30,104.0,214.0,2.8,12.8,268.0,314.74,258.82
2018,4,5,8,45,122.0,231.0,2.85,13.45,299.5,367.13,299.33
2018,4,5,9,0,140.0,248.0,2.9,14.1,331.0,404.25,327.31
2018,4,5,9,15,208.0,246.0,2.85,14.6,379.5,467.09,376.69
2018,4,5,9,30,276.0,244.0,2.8,15.1,428.0,550.67,440.11
2018,4,5,9,45,148.5,236.5,2.75,15.6,336.0,400.3,319.93
2018,4,5,10,0,21.0,229.0,2.7,16.1,244.0,233.78,184.57
2018,4,5,10,15,24.0,249.0,2.65,16.3,267.0,270.75,213.7
2018,4,5,10,30,27.0,269.0,2.6,16.5,290.0,293.5,230.86
2018,4,5,10,45,19.0,251.0,2.55,16.7,266.0,251.17,197.03
2018,4,5,11,0,11.0,233.0,2.5,16.9,242.0,224.86,175.83
2018,4,5,11,15,33.0,295.0,2.6,16.95,322.5,320.91,251.22
2018,4,5,11,30,55.0,357.0,2.7,17.0,403.0,404.23,314.79
2018,4,5,11,45,49.5,357.0,2.8,17.05,398.5,395.19,307.29
2018,4,5,12,0,44.0,357.0,2.9,17.1,394.0,386.15,300.24
2018,4,5,12,15,30.0,314.0,3.05,16.9,339.5,326.56,254.8
2018,4,5,12,30,16.0,271.0,3.2,16.7,285.0,260.07,203.37
2018,4,5,12,45,12.5,241.0,3.35,16.5,251.5,228.02,178.58
2018,4,5,13,0,9.0,211.0,3.5,16.3,218.0,196.67,154.01
2018,4,5,13,15,12.5,238.0,3.5,16.0,248.0,223.0,175.31
2018,4,5,13,30,16.0,265.0,3.5,15.7,278.0,248.65,195.91
2018,4,5,13,45,14.0,250.5,3.5,15.45,261.5,232.61,183.47
2018,4,5,14,0,12.0,236.0,3.5,15.2,245.0,216.89,171.34
2018,4,5,14,15,9.5,216.5,3.4,14.85,223.5,196.84,155.7
2018,4,5,14,30,7.0,197.0,3.3,14.5,202.0,177.26,140.35
2018,4,5,14,45,4.5,176.5,3.2,14.15,179.5,157.29,124.59
2018,4,5,15,0,2.0,156.0,3.1,13.8,157.0,137.82,109.11
2018,4,5,15,15,1.0,143.0,3.1,13.8,143.5,125.75,99.49
2018,4,5,15,30,0.0,130.0,3.1,13.8,130.0,113.89,90.0
2018,4,5,15,45,2.5,137.0,2.8,13.15,138.0,119.66,95.21
2018,4,5,16,0,5.0,144.0,2.5,12.5,146.0,124.51,99.65
2018,4,5,16,15,14.5,143.0,2.3,12.25,149.0,122.72,98.14
2018,4,5,16,30,24.0,142.0,2.1,12.0,152.0,118.91,95.37
2018,4,5,16,45,21.5,125.5,1.95,11.75,133.5,103.93,87.52
2018,4,5,17,0,19.0,109.0,1.8,11.5,115.0,90.46,75.75
2018,4,5,17,15,9.5,87.5,1.7,11.3,90.5,73.3,60.41
2018,4,5,17,30,0.0,66.0,1.6,11.1,66.0,55.97,44.65
2018,4,5,17,45,0.0,47.5,1.5,10.95,47.5,40.73,30.51
2018,4,5,18,0,0.0,29.0,1.4,10.8,29.0,25.34,15.88
2018,4,5,18,15,6.5,17.5,1.3,10.7,17.5,15.3,0.0
2018,4,5,18,30,13.0,6.0,1.2,10.6,6.0,5.46,0.0
2018,4,5,18,45,6.5,3.0,1.1,10.5,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.75,10.8,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.9,10.9,3.0,2.73,0.0
2018,4,6,6,15,0.0,4.5,2.1,11.05,4.5,3.94,0.0
2018,4,6,6,30,0.0,6.0,2.3,11.2,6.0,5.26,0.0
2018,4,6,6,45,0.0,7.5,2.5,11.3,7.5,6.58,0.01
2018,4,6,7,0,0.0,9.0,2.7,11.4,9.0,7.9,1.21
2018,4,6,7,15,0.0,11.5,2.85,11.65,11.5,10.1,3.14
2018,4,6,7,30,0.0,14.0,3.0,11.9,14.0,12.31,5.04
2018,4,6,7,45,0.0,28.0,3.2,12.15,28.0,24.66,15.69
2018,4,6,8,0,0.0,42.0,3.4,12.4,42.0,37.05,26.25
2018,4,6,8,15,0.0,39.0,3.4,12.75,39.0,34.41,23.85
2018,4,6,8,30,0.0,36.0,3.4,13.1,36.0,31.77,21.48
2018,4,6,8,45,0.0,52.5,3.45,13.4,52.5,46.41,33.75
2018,4,6,9,0,0.0,69.0,3.5,13.7,69.0,61.08,45.92
2018,4,6,9,15,0.0,61.0,3.5,14.1,61.0,54.0,39.78
2018,4,6,9,30,0.0,53.0,3.5,14.5,53.0,46.92,33.71
2018,4,6,9,45,0.0,53.5,3.55,14.85,53.5,47.39,33.97
2018,4,6,10,0,0.0,54.0,3.6,15.2,54.0,47.86,34.23
2018,4,6,10,15,0.0,76.5,3.6,15.35,76.5,67.9,50.69
2018,4,6,10,30,0.0,99.0,3.6,15.5,99.0,88.14,67.18
2018,4,6,10,45,2.0,124.5,3.55,15.7,126.0,113.61,87.86
2018,4,6,11,0,4.0,150.0,3.5,15.9,153.0,139.18,108.43
2018,4,6,11,15,6.5,181.5,3.55,16.0,187.0,170.88,133.82
2018,4,6,11,30,9.0,213.0,3.6,16.1,221.0,202.54,158.94
2018,4,6,11,45,10.5,224.5,3.6,16.15,233.5,214.22,168.08
2018,4,6,12,0,12.0,236.0,3.6,16.2,246.0,225.7,177.09
2018,4,6,12,15,13.5,249.0,3.6,16.25,260.5,238.34,187.01
2018,4,6,12,30,15.0,262.0,3.6,16.3,275.0,250.7,196.7
2018,4,6,12,45,11.0,224.5,3.6,16.35,234.0,211.5,165.69
2018,4,6,13,0,7.0,187.0,3.6,16.4,193.0,173.18,135.24
2018,4,6,13,15,4.0,149.0,3.6,16.4,152.5,136.0,105.49
2018,4,6,13,30,1.0,111.0,3.6,16.4,112.0,99.46,75.99
2018,4,6,13,45,2.5,133.0,3.6,16.4,135.0,119.95,92.77
2018,4,6,14,0,4.0,155.0,3.6,16.4,158.0,140.11,109.2
2018,4,6,14,15,4.0,151.5,3.5,16.35,154.5,136.54,106.45
2018,4,6,14,30,4.0,148.0,3.4,16.3,151.0,132.96,103.75
2018,4,6,14,45,10.0,156.0,3.25,16.25,162.5,142.2,111.45
2018,4,6,15,0,16.0,164.0,3.1,16.2,174.0,150.49,118.3
2018,4,6,15,15,19.0,180.5,3.1,16.2,192.0,163.75,129.14
2018,4,6,15,30,22.0,197.0,3.1,16.2,210.0,175.71,138.9
2018,4,6,15,45,82.0,202.0,2.8,16.0,243.5,186.52,145.68
2018,4,6,16,0,142.0,207.0,2.5,15.8,277.0,187.31,143.65
2018,4,6,16,15,109.5,181.5,2.45,15.7,232.0,151.85,116.72
2018,4,6,16,30,77.0,156.0,2.4,15.6,187.0,125.82,98.52
2018,4,6,16,45,39.5,105.0,2.35,15.45,121.0,86.36,70.91
2018,4,6,17,0,2.0,54.0,2.3,15.3,55.0,47.68,36.92
2018,4,6,17,15,27.0,53.5,2.1,15.15,59.5,46.69,36.03
2018,4,6,17,30,52.0,53.0,1.9,15.0,64.0,43.97,33.4
2018,4,6,17,45,35.0,39.0,1.75,14.8,45.5,33.98,24.17
2018,4,6,18,0,18.0,25.0,1.6,14.6,27.0,22.15,13.03
2018,4,6,18,15,9.0,13.5,1.65,14.6,14.5,12.12,0.0
2018,4,6,18,30,0.0,2.0,1.7,14.6,2.0,1.82,0.0
2018,4,6,18,45,0.0,1.0,1.75,14.55,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,7,5,45,1.5,6.5,3.4,12.65,6.5,5.91,0.0
2018,4,7,6,0,3.0,13.0,3.3,12.6,13.0,12.62,0.0
2018,4,7,6,15,6.5,30.0,3.4,12.7,30.5,32.22,19.48
2018,4,7,6,30,10.0,47.0,3.5,12.8,48.0,51.05,37.28
2018,4,7,6,45,26.5,66.0,3.6,12.9,72.0,85.53,67.57
2018,4,7,7,0,43.0,85.0,3.7,13.0,96.0,116.58,94.91
2018,4,7,7,15,94.5,110.0,3.85,13.2,140.5,191.29,159.36
2018,4,7,7,30,146.0,135.0,4.0,13.4,185.0,260.26,217.91
2018,4,7,7,45,167.0,158.5,4.1,13.55,224.5,308.23,257.39
2018,4,7,8,0,188.0,182.0,4.2,13.7,264.0,357.28,297.02
2018,4,7,8,15,201.5,204.0,4.2,13.95,301.5,399.05,329.63
2018,4,7,8,30,215.0,226.0,4.2,14.2,339.0,440.97,361.75
2018,4,7,8,45,243.5,243.0,4.2,14.45,381.5,507.46,412.71
2018,4,7,9,0,272.0,260.0,4.2,14.7,424.0,558.14,450.63
2018,4,7,9,15,299.0,271.5,4.2,15.0,463.5,601.14,482.15
2018,4,7,9,30,326.0,283.0,4.2,15.3,503.0,643.98,513.11
2018,4,7,9,45,314.5,297.5,4.2,15.6,519.0,651.56,516.4
2018,4,7,10,0,303.0,312.0,4.2,15.9,535.0,657.19,518.48
2018,4,7,10,15,324.0,318.5,4.25,16.15,565.5,684.78,538.2
2018,4,7,10,30,345.0,325.0,4.3,16.4,596.0,710.99,556.67
2018,4,7,10,45,354.5,331.0,4.35,16.6,616.0,723.33,564.8
2018,4,7,11,0,364.0,337.0,4.4,16.8,636.0,733.79,571.69
2018,4,7,11,15,379.0,322.5,4.5,16.85,639.0,741.63,577.61
2018,4,7,11,30,394.0,308.0,4.6,16.9,642.0,731.81,571.09
2018,4,7,11,45,326.5,303.5,4.7,16.95,581.5,635.33,499.02
2018,4,7,12,0,259.0,299.0,4.8,17.0,521.0,555.86,438.37
2018,4,7,12,15,255.0,312.5,4.85,17.0,531.0,555.02,437.6
2018,4,7,12,30,251.0,326.0,4.9,17.0,541.0,552.81,435.52
2018,4,7,12,45,455.0,281.5,5.0,17.0,665.5,681.18,536.65
2018,4,7,13,0,659.0,237.0,5.1,17.0,790.0,786.14,617.36
2018,4,7,13,15,641.0,245.5,5.15,16.9,774.5,748.09,588.35
2018,4,7,13,30,623.0,254.0,5.2,16.8,759.0,709.11,558.99
2018,4,7,13,45,692.0,219.5,5.2,16.75,765.0,691.3,546.38
2018,4,7,14,0,761.0,185.0,5.2,16.7,771.0,665.14,526.57
2018,4,7,14,15,730.0,187.5,5.25,16.45,731.0,605.1,479.54
2018,4,7,14,30,699.0,190.0,5.3,16.2,691.0,546.51,432.62
2018,4,7,14,45,644.5,193.0,5.3,15.95,636.0,479.05,377.71
2018,4,7,15,0,590.0,196.0,5.3,15.7,581.0,416.59,325.86
2018,4,7,15,15,657.5,168.5,5.3,15.7,570.5,377.61,289.66
2018,4,7,15,30,725.0,141.0,5.3,15.7,560.0,330.03,244.51
2018,4,7,15,45,707.0,133.0,5.15,15.1,513.5,269.97,191.32
2018,4,7,16,0,689.0,125.0,5.0,14.5,467.0,211.74,141.08
2018,4,7,16,15,664.0,117.0,4.85,14.15,418.0,154.86,96.81
2018,4,7,16,30,639.0,109.0,4.7,13.8,369.0,101.18,65.61
2018,4,7,16,45,584.5,99.5,4.5,13.4,312.0,71.75,58.59
2018,4,7,17,0,530.0,90.0,4.3,13.0,255.0,66.81,54.37
2018,4,7,17,15,461.5,79.5,3.9,12.45,203.5,58.89,47.35
2018,4,7,17,30,393.0,69.0,3.5,11.9,152.0,51.98,40.99
2018,4,7,17,45,304.5,56.5,3.1,11.35,110.0,43.24,32.75
2018,4,7,18,0,216.0,44.0,2.7,10.8,68.0,34.25,23.72
2018,4,7,18,15,121.0,27.0,2.55,10.45,39.0,21.32,3.08
2018,4,7,18,30,26.0,10.0,2.4,10.1,10.0,9.1,0.0
2018,4,7,18,45,13.0,5.0,2.25,9.75,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,8,5,45,56.0,11.0,1.55,7.5,14.0,28.82,0.0
2018,4,8,6,0,112.0,22.0,1.6,8.0,28.0,83.41,0.0
2018,4,8,6,15,235.5,36.5,1.95,8.55,66.5,174.42,132.71
2018,4,8,6,30,359.0,51.0,2.3,9.1,105.0,266.11,218.34
2018,4,8,6,45,448.5,60.0,2.6,9.65,154.5,348.58,291.96
2018,4,8,7,0,538.0,69.0,2.9,10.2,204.0,439.11,370.08
2018,4,8,7,15,596.0,76.0,3.0,10.55,257.5,513.94,432.7
2018,4,8,7,30,654.0,83.0,3.1,10.9,311.0,592.52,495.95
2018,4,8,7,45,695.0,88.0,3.2,11.25,364.5,659.01,546.3
2018,4,8,8,0,736.0,93.0,3.3,11.6,418.0,726.63,595.78
2018,4,8,8,15,763.5,97.0,3.25,12.0,469.0,782.35,634.18
2018,4,8,8,30,791.0,101.0,3.2,12.4,520.0,832.79,667.76
2018,4,8,8,45,811.0,105.0,3.2,12.85,567.5,879.79,698.34
2018,4,8,9,0,831.0,109.0,3.2,13.3,615.0,924.69,726.89
2018,4,8,9,15,849.5,110.0,3.15,13.7,658.0,962.22,749.59
2018,4,8,9,30,868.0,111.0,3.1,14.1,701.0,996.95,770.1
2018,4,8,9,45,883.0,111.5,3.05,14.45,738.5,1013.88,778.36
2018,4,8,10,0,898.0,112.0,3.0,14.8,776.0,1037.98,791.69
2018,4,8,10,15,905.0,114.0,3.0,15.1,805.5,1052.14,798.85
2018,4,8,10,30,912.0,116.0,3.0,15.4,835.0,1062.46,803.64
2018,4,8,10,45,916.5,117.5,3.0,15.75,857.5,1065.79,803.77
2018,4,8,11,0,921.0,119.0,3.0,16.1,880.0,1065.14,801.48
2018,4,8,11,15,924.5,120.0,3.0,16.3,895.0,1058.98,796.16
2018,4,8,11,30,928.0,121.0,3.0,16.5,910.0,1048.84,788.41
2018,4,8,11,45,928.5,121.5,3.0,16.75,916.0,1031.36,775.79
2018,4,8,12,0,929.0,122.0,3.0,17.0,922.0,1010.11,760.83
2018,4,8,12,15,929.0,122.0,3.0,17.2,921.0,984.25,743.01
2018,4,8,12,30,929.0,122.0,3.0,17.4,920.0,954.86,722.88
2018,4,8,12,45,927.0,121.0,3.0,17.55,910.0,919.39,698.75
2018,4,8,13,0,925.0,120.0,3.0,17.7,900.0,880.83,672.45
2018,4,8,13,15,921.0,119.0,2.95,17.75,882.0,837.78,642.8
2018,4,8,13,30,917.0,118.0,2.9,17.8,864.0,792.14,611.17
2018,4,8,13,45,910.0,116.5,2.85,17.9,838.5,741.58,574.33
2018,4,8,14,0,903.0,115.0,2.8,18.0,813.0,689.13,534.51
2018,4,8,14,15,893.5,113.5,2.8,17.95,780.5,633.56,491.86
2018,4,8,14,30,884.0,112.0,2.8,17.9,748.0,576.83,447.03
2018,4,8,14,45,871.0,109.5,2.75,17.9,708.5,515.38,397.01
2018,4,8,15,0,858.0,107.0,2.7,17.9,669.0,454.18,345.63
2018,4,8,15,15,841.0,104.0,2.7,17.9,624.5,391.26,291.58
2018,4,8,15,30,824.0,101.0,2.7,17.9,580.0,329.26,237.05
2018,4,8,15,45,800.0,98.0,2.65,17.6,531.0,266.82,182.33
2018,4,8,16,0,776.0,95.0,2.6,17.3,482.0,206.75,131.12
2018,4,8,16,15,742.0,91.5,2.45,16.9,430.0,142.8,82.29
2018,4,8,16,30,708.0,88.0,2.3,16.5,378.0,87.46,51.76
2018,4,8,16,45,661.0,83.0,2.15,16.1,324.5,59.03,46.75
2018,4,8,17,0,614.0,78.0,2.0,15.7,271.0,57.2,45.31
2018,4,8,17,15,544.5,71.0,1.9,14.8,218.5,53.61,42.23
2018,4,8,17,30,475.0,64.0,1.8,13.9,166.0,49.98,38.93
2018,4,8,17,45,370.5,53.5,1.7,13.05,119.5,41.07,30.67
2018,4,8,18,0,266.0,43.0,1.6,12.2,73.0,33.5,23.09
2018,4,8,18,15,153.5,26.5,1.65,11.75,42.0,20.92,4.69
2018,4,8,18,30,41.0,10.0,1.7,11.3,11.0,9.1,0.0
2018,4,8,18,45,20.5,5.0,1.7,10.85,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,9,5,45,15.0,9.5,1.2,7.55,10.5,13.7,0.0
2018,4,9,6,0,30.0,19.0,1.2,7.9,21.0,35.96,0.0
2018,4,9,6,15,70.0,37.5,1.55,8.6,47.0,82.35,61.32
2018,4,9,6,30,110.0,56.0,1.9,9.3,73.0,126.67,102.53
2018,4,9,6,45,133.5,76.0,2.25,9.95,104.5,167.71,139.5
2018,4,9,7,0,157.0,96.0,2.6,10.6,136.0,210.66,177.29
2018,4,9,7,15,206.5,115.5,2.6,11.1,180.5,284.32,239.89
2018,4,9,7,30,256.0,135.0,2.6,11.6,225.0,351.08,295.15
2018,4,9,7,45,272.0,155.0,2.65,12.1,264.5,396.76,331.27
2018,4,9,8,0,288.0,175.0,2.7,12.6,304.0,442.82,366.8
2018,4,9,8,15,280.0,198.0,2.65,13.15,335.0,472.56,387.73
2018,4,9,8,30,272.0,221.0,2.6,13.7,366.0,500.45,406.78
2018,4,9,8,45,249.5,248.0,2.55,14.3,390.0,518.15,417.07
2018,4,9,9,0,227.0,275.0,2.5,14.9,414.0,515.59,412.15
2018,4,9,9,15,322.5,269.0,2.5,15.5,481.5,620.08,490.91
2018,4,9,9,30,418.0,263.0,2.5,16.1,549.0,728.0,568.63
2018,4,9,9,45,585.0,219.0,2.45,16.7,641.5,855.66,659.58
2018,4,9,10,0,752.0,175.0,2.4,17.3,734.0,980.88,741.53
2018,4,9,10,15,813.0,156.5,2.35,17.7,782.5,1017.8,761.97
2018,4,9,10,30,874.0,138.0,2.3,18.1,831.0,1059.9,786.41
2018,4,9,10,45,881.5,138.5,2.3,18.55,853.5,1064.82,786.89
2018,4,9,11,0,889.0,139.0,2.3,19.0,876.0,1053.95,777.69
2018,4,9,11,15,894.0,138.5,2.2,19.35,890.5,1047.7,770.91
2018,4,9,11,30,899.0,138.0,2.1,19.7,905.0,1037.6,761.73
2018,4,9,11,45,903.0,136.5,2.05,20.0,912.0,1021.71,749.79
2018,4,9,12,0,907.0,135.0,2.0,20.3,919.0,1002.08,735.63
2018,4,9,12,15,912.5,131.0,2.0,20.55,918.5,977.68,719.27
2018,4,9,12,30,918.0,127.0,2.0,20.8,918.0,949.61,700.62
2018,4,9,12,45,909.5,129.5,1.95,21.05,906.0,912.22,675.29
2018,4,9,13,0,901.0,132.0,1.9,21.3,894.0,872.14,648.23
2018,4,9,13,15,887.5,135.0,1.8,21.45,873.0,826.17,616.88
2018,4,9,13,30,874.0,138.0,1.7,21.6,852.0,782.92,587.1
2018,4,9,13,45,794.5,167.0,1.65,21.75,801.5,711.34,535.14
2018,4,9,14,0,715.0,196.0,1.6,21.9,751.0,644.59,485.94
2018,4,9,14,15,681.0,199.0,1.4,22.05,710.0,585.44,441.07
2018,4,9,14,30,647.0,202.0,1.2,22.2,669.0,528.2,396.79
2018,4,9,14,45,602.5,204.5,1.05,22.3,621.5,467.87,349.97
2018,4,9,15,0,558.0,207.0,0.9,22.4,574.0,409.85,304.21
2018,4,9,15,15,504.0,206.5,0.9,22.4,521.5,351.67,258.69
2018,4,9,15,30,450.0,206.0,0.9,22.4,469.0,299.2,217.17
2018,4,9,15,45,461.0,185.5,0.45,22.4,435.5,252.56,177.22
2018,4,9,16,0,472.0,165.0,0.0,22.4,402.0,204.66,137.08
2018,4,9,16,15,473.0,146.0,0.15,22.0,362.0,155.67,100.72
2018,4,9,16,30,474.0,127.0,0.3,21.6,322.0,106.88,71.36
2018,4,9,16,45,391.0,117.5,0.45,21.2,264.0,82.35,65.67
2018,4,9,17,0,308.0,108.0,0.6,20.8,206.0,81.12,64.92
2018,4,9,17,15,309.0,89.5,0.75,19.85,172.5,65.34,51.51
2018,4,9,17,30,310.0,71.0,0.9,18.9,139.0,53.02,40.78
2018,4,9,17,45,184.0,55.5,1.0,17.95,93.0,43.75,32.39
2018,4,9,18,0,58.0,40.0,1.1,17.0,47.0,32.85,22.15
2018,4,9,18,15,35.5,24.5,1.2,16.45,28.0,20.4,5.65
2018,4,9,18,30,13.0,9.0,1.3,15.9,9.0,8.19,0.0
2018,4,9,18,45,6.5,4.5,1.4,15.35,4.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,10,5,45,0.0,5.5,2.25,11.05,5.5,5.0,0.0
2018,4,10,6,0,0.0,11.0,2.3,11.2,11.0,9.67,0.0
2018,4,10,6,15,0.0,24.5,2.4,11.6,24.5,21.59,11.98
2018,4,10,6,30,0.0,38.0,2.5,12.0,38.0,33.8,23.05
2018,4,10,6,45,0.5,50.5,2.65,12.4,50.5,45.67,33.57
2018,4,10,7,0,1.0,63.0,2.8,12.8,63.0,57.55,43.93
2018,4,10,7,15,24.5,90.5,2.85,13.1,99.0,107.66,87.29
2018,4,10,7,30,48.0,118.0,2.9,13.4,135.0,155.4,127.96
2018,4,10,7,45,62.0,148.0,2.95,13.65,173.5,200.82,165.68
2018,4,10,8,0,76.0,178.0,3.0,13.9,212.0,247.05,203.32
2018,4,10,8,15,57.0,185.5,3.1,14.05,212.5,239.11,195.46
2018,4,10,8,30,38.0,193.0,3.2,14.2,213.0,230.11,186.81
2018,4,10,8,45,59.0,223.0,3.3,14.35,257.5,282.1,228.84
2018,4,10,9,0,80.0,253.0,3.4,14.5,302.0,334.93,270.69
2018,4,10,9,15,66.0,269.5,3.45,14.6,312.0,339.26,272.55
2018,4,10,9,30,52.0,286.0,3.5,14.7,322.0,342.67,273.88
2018,4,10,9,45,65.5,313.0,3.55,14.85,360.5,384.42,306.13
2018,4,10,10,0,79.0,340.0,3.6,15.0,399.0,425.98,337.72
2018,4,10,10,15,86.0,357.5,3.55,15.1,424.0,449.95,355.29
2018,4,10,10,30,93.0,375.0,3.5,15.2,449.0,473.41,372.42
2018,4,10,10,45,110.0,385.5,3.45,15.3,475.5,498.69,391.27
2018,4,10,11,0,127.0,396.0,3.4,15.4,502.0,540.36,422.03
2018,4,10,11,15,77.0,360.5,3.35,15.45,425.0,431.38,338.06
2018,4,10,11,30,27.0,325.0,3.3,15.5,348.0,341.94,267.93
2018,4,10,11,45,29.5,331.0,3.25,15.5,356.5,347.69,272.57
2018,4,10,12,0,32.0,337.0,3.2,15.5,365.0,353.03,276.6
2018,4,10,12,15,54.5,373.0,3.25,15.45,420.5,406.0,317.83
2018,4,10,12,30,77.0,409.0,3.3,15.4,476.0,456.65,356.64
2018,4,10,12,45,97.5,398.5,3.35,15.4,482.0,457.7,358.03
2018,4,10,13,0,118.0,388.0,3.4,15.4,488.0,465.75,364.81
2018,4,10,13,15,62.5,289.0,3.45,15.35,342.0,313.61,247.41
2018,4,10,13,30,7.0,190.0,3.5,15.3,196.0,174.43,136.69
2018,4,10,13,45,29.0,248.0,3.55,15.25,271.0,243.54,192.68
2018,4,10,14,0,51.0,306.0,3.6,15.2,346.0,305.53,241.82
2018,4,10,14,15,66.5,319.5,3.65,15.05,369.0,320.65,253.92
2018,4,10,14,30,82.0,333.0,3.7,14.9,392.0,333.07,263.88
2018,4,10,14,45,56.0,293.0,3.75,14.75,332.5,279.11,221.54
2018,4,10,15,0,30.0,253.0,3.8,14.6,273.0,229.09,182.18
2018,4,10,15,15,27.5,230.5,3.8,14.6,248.0,205.37,163.4
2018,4,10,15,30,25.0,208.0,3.8,14.6,223.0,185.44,147.52
2018,4,10,15,45,79.5,211.5,3.9,14.3,253.0,192.84,151.96
2018,4,10,16,0,134.0,215.0,4.0,14.0,283.0,191.18,148.36
2018,4,10,16,15,98.5,182.5,3.95,13.8,229.5,155.69,121.37
2018,4,10,16,30,63.0,150.0,3.9,13.6,176.0,121.74,96.25
2018,4,10,16,45,49.5,105.5,3.85,13.4,124.5,87.03,72.09
2018,4,10,17,0,36.0,61.0,3.8,13.2,73.0,53.21,42.17
2018,4,10,17,15,29.5,60.0,3.45,12.65,68.5,51.89,41.08
2018,4,10,17,30,23.0,59.0,3.1,12.1,64.0,50.26,39.5
2018,4,10,17,45,52.5,42.0,2.75,11.55,49.5,35.3,25.8
2018,4,10,18,0,82.0,25.0,2.4,11.0,35.0,20.53,12.18
2018,4,10,18,15,80.5,19.0,2.4,10.6,25.0,15.69,4.12
2018,4,10,18,30,79.0,13.0,2.4,10.2,15.0,11.82,0.0
2018,4,10,18,45,39.5,6.5,2.4,9.75,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,11,5,45,3.0,8.5,2.55,8.7,8.5,8.75,0.0
2018,4,11,6,0,6.0,17.0,2.5,8.8,17.0,18.52,2.64
2018,4,11,6,15,3.0,29.5,2.6,9.15,29.5,27.91,17.5
2018,4,11,6,30,0.0,42.0,2.7,9.5,42.0,38.09,27.02
2018,4,11,6,45,21.0,59.5,2.85,9.8,65.0,71.78,56.82
2018,4,11,7,0,42.0,77.0,3.0,10.1,88.0,103.91,85.26
2018,4,11,7,15,147.5,104.0,3.0,10.35,155.5,217.15,184.07
2018,4,11,7,30,253.0,131.0,3.0,10.6,223.0,343.39,290.65
2018,4,11,7,45,233.5,154.0,3.0,10.9,248.5,365.74,307.18
2018,4,11,8,0,214.0,177.0,3.0,11.2,274.0,385.39,321.35
2018,4,11,8,15,311.5,187.0,2.95,11.35,346.5,485.27,402.13
2018,4,11,8,30,409.0,197.0,2.9,11.5,419.0,608.39,497.41
2018,4,11,8,45,383.5,222.5,2.85,11.7,444.5,608.87,494.51
2018,4,11,9,0,358.0,248.0,2.8,11.9,470.0,623.13,502.47
2018,4,11,9,15,330.5,275.5,2.9,12.05,491.0,634.67,508.78
2018,4,11,9,30,303.0,303.0,3.0,12.2,512.0,643.17,512.83
2018,4,11,9,45,369.0,300.5,3.05,12.35,568.5,707.66,561.29
2018,4,11,10,0,435.0,298.0,3.1,12.5,625.0,789.72,620.83
2018,4,11,10,15,335.5,338.0,3.25,12.55,596.0,716.51,563.78
2018,4,11,10,30,236.0,378.0,3.4,12.6,567.0,639.18,503.82
2018,4,11,10,45,201.0,395.0,3.6,12.65,559.0,618.28,487.33
2018,4,11,11,0,166.0,412.0,3.8,12.7,551.0,596.29,469.6
2018,4,11,11,15,202.5,414.0,4.0,12.7,586.5,628.95,495.37
2018,4,11,11,30,239.0,416.0,4.2,12.7,622.0,659.75,519.45
2018,4,11,11,45,275.5,414.5,4.4,12.7,653.5,698.83,549.63
2018,4,11,12,0,312.0,413.0,4.6,12.7,685.0,719.92,566.64
2018,4,11,12,15,298.5,416.0,4.7,12.7,675.5,696.45,548.98
2018,4,11,12,30,285.0,419.0,4.8,12.7,666.0,672.27,530.93
2018,4,11,12,45,252.0,415.0,4.9,12.7,632.0,624.21,494.45
2018,4,11,13,0,219.0,411.0,5.0,12.7,598.0,569.49,452.72
2018,4,11,13,15,152.5,397.5,5.05,12.65,526.5,491.11,391.43
2018,4,11,13,30,86.0,384.0,5.1,12.6,455.0,412.42,329.19
2018,4,11,13,45,117.5,371.5,5.1,12.5,465.0,419.4,335.79
2018,4,11,14,0,149.0,359.0,5.1,12.4,475.0,417.56,335.02
2018,4,11,14,15,336.5,305.5,5.05,12.3,554.0,470.54,378.74
2018,4,11,14,30,524.0,252.0,5.0,12.2,633.0,502.95,403.72
2018,4,11,14,45,403.5,258.0,4.95,12.1,542.5,415.48,332.6
2018,4,11,15,0,283.0,264.0,4.9,12.0,452.0,341.12,272.32
2018,4,11,15,15,235.0,245.0,4.9,12.0,394.0,286.84,227.73
2018,4,11,15,30,187.0,226.0,4.9,12.0,336.0,241.54,190.6
2018,4,11,15,45,220.0,218.5,4.9,12.0,337.5,223.71,173.58
2018,4,11,16,0,253.0,211.0,4.9,12.0,339.0,204.34,155.3
2018,4,11,16,15,231.5,188.0,4.75,11.75,296.0,164.1,123.75
2018,4,11,16,30,210.0,165.0,4.6,11.5,253.0,127.1,98.12
2018,4,11,16,45,134.5,127.0,4.5,11.3,180.5,97.67,82.17
2018,4,11,17,0,59.0,89.0,4.4,11.1,108.0,74.44,61.61
2018,4,11,17,15,77.5,79.0,4.35,10.85,99.0,63.62,51.93
2018,4,11,17,30,96.0,69.0,4.3,10.6,90.0,55.86,44.78
2018,4,11,17,45,48.0,46.5,4.25,10.35,57.0,38.68,28.96
2018,4,11,18,0,0.0,24.0,4.2,10.1,24.0,21.14,12.8
2018,4,11,18,15,1.0,14.5,4.35,9.85,14.5,12.76,2.89
2018,4,11,18,30,2.0,5.0,4.5,9.6,5.0,4.55,0.0
2018,4,11,18,45,1.0,2.5,4.65,9.35,2.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,8.8,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,6.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,5.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,3.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,4,12,5,15,3.5,1.0,1.75,4.0,1.0,0.0,0.0
2018,4,12,5,30,7.0,2.0,1.8,4.6,2.0,0.0,0.0
2018,4,12,5,45,103.5,15.0,1.85,5.25,22.0,49.0,0.0
2018,4,12,6,0,200.0,28.0,1.9,5.9,42.0,131.18,66.62
2018,4,12,6,15,322.0,39.5,2.2,6.5,84.0,217.22,173.76
2018,4,12,6,30,444.0,51.0,2.5,7.1,126.0,312.64,260.54
2018,4,12,6,45,520.5,59.0,2.8,7.7,177.0,391.08,330.78
2018,4,12,7,0,597.0,67.0,3.1,8.3,228.0,476.17,404.17
2018,4,12,7,15,647.5,73.5,3.2,8.7,282.0,548.15,464.1
2018,4,12,7,30,698.0,80.0,3.3,9.1,336.0,623.09,523.82
2018,4,12,7,45,733.0,84.5,3.45,9.5,389.0,686.14,571.07
2018,4,12,8,0,768.0,89.0,3.6,9.9,442.0,745.69,614.45
2018,4,12,8,15,791.5,94.0,3.55,10.25,493.0,800.39,652.37
2018,4,12,8,30,815.0,99.0,3.5,10.6,544.0,853.82,688.46
2018,4,12,8,45,831.0,103.5,3.5,11.0,591.0,898.23,717.39
2018,4,12,9,0,847.0,108.0,3.5,11.4,638.0,940.24,744.21
2018,4,12,9,15,855.5,113.5,3.45,11.65,679.0,973.54,764.59
2018,4,12,9,30,864.0,119.0,3.4,11.9,720.0,1003.57,782.56
2018,4,12,9,45,867.5,124.5,3.4,12.15,754.0,1025.17,794.99
2018,4,12,10,0,871.0,130.0,3.4,12.4,788.0,1043.03,804.96
2018,4,12,10,15,819.0,158.0,3.35,12.6,795.0,1025.48,790.46
2018,4,12,10,30,767.0,186.0,3.3,12.8,802.0,1011.12,778.68
2018,4,12,10,45,705.5,219.5,3.3,13.0,798.0,981.02,756.59
2018,4,12,11,0,644.0,253.0,3.3,13.2,794.0,946.17,730.74
2018,4,12,11,15,444.0,332.0,3.35,13.3,708.0,813.85,631.55
2018,4,12,11,30,244.0,411.0,3.4,13.4,622.0,674.05,524.79
2018,4,12,11,45,420.5,343.5,3.5,13.5,710.0,778.52,606.97
2018,4,12,12,0,597.0,276.0,3.6,13.6,798.0,865.69,673.43
2018,4,12,12,15,740.0,215.0,3.7,13.65,860.5,917.14,712.07
2018,4,12,12,30,883.0,154.0,3.8,13.7,923.0,952.15,736.86
2018,4,12,12,45,871.0,158.5,3.95,13.7,910.0,913.56,710.54
2018,4,12,13,0,859.0,163.0,4.1,13.7,897.0,872.55,682.77
2018,4,12,13,15,854.5,161.0,4.2,13.65,879.0,829.15,652.79
2018,4,12,13,30,850.0,159.0,4.3,13.6,861.0,783.45,620.12
2018,4,12,13,45,843.5,157.0,4.35,13.55,836.0,734.28,583.14
2018,4,12,14,0,837.0,155.0,4.4,13.5,811.0,683.42,543.95
2018,4,12,14,15,827.0,152.5,4.4,13.4,779.0,628.61,500.57
2018,4,12,14,30,817.0,150.0,4.4,13.3,747.0,572.98,455.31
2018,4,12,14,45,803.5,147.0,4.4,13.2,708.5,514.68,406.66
2018,4,12,15,0,790.0,144.0,4.4,13.1,670.0,453.45,354.32
2018,4,12,15,15,771.0,139.5,4.4,13.1,625.5,391.65,300.09
2018,4,12,15,30,752.0,135.0,4.4,13.1,581.0,331.2,245.97
2018,4,12,15,45,727.5,130.5,4.25,12.8,532.5,271.09,192.37
2018,4,12,16,0,703.0,126.0,4.1,12.5,484.0,213.55,142.56
2018,4,12,16,15,672.0,119.0,3.9,12.2,432.5,156.18,98.05
2018,4,12,16,30,641.0,112.0,3.7,11.9,381.0,102.78,67.22
2018,4,12,16,45,598.0,104.0,3.5,11.65,329.0,74.51,61.41
2018,4,12,17,0,555.0,96.0,3.3,11.4,277.0,71.04,58.49
2018,4,12,17,15,493.0,86.0,3.05,10.75,225.5,63.43,51.79
2018,4,12,17,30,431.0,76.0,2.8,10.1,174.0,57.04,45.96
2018,4,12,17,45,341.0,62.5,2.5,9.45,127.5,47.66,37.16
2018,4,12,18,0,251.0,49.0,2.2,8.8,81.0,37.98,27.73
2018,4,12,18,15,148.0,31.5,2.25,8.45,48.0,24.76,11.93
2018,4,12,18,30,45.0,14.0,2.3,8.1,15.0,12.73,0.0
2018,4,12,18,45,22.5,7.0,2.3,7.75,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.75,3.45,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.9,4.1,2.0,0.0,0.0
2018,4,13,5,45,85.5,16.5,2.05,4.75,22.5,44.34,0.0
2018,4,13,6,0,165.0,31.0,2.2,5.4,43.0,122.57,71.48
2018,4,13,6,15,279.0,44.0,2.35,6.1,84.0,203.08,163.57
2018,4,13,6,30,393.0,57.0,2.5,6.8,125.0,291.84,244.01
2018,4,13,6,45,480.0,65.0,2.7,7.5,176.5,375.13,317.82
2018,4,13,7,0,567.0,73.0,2.9,8.2,228.0,465.03,394.72
2018,4,13,7,15,620.5,79.0,3.2,9.0,281.5,537.19,454.51
2018,4,13,7,30,674.0,85.0,3.5,9.8,335.0,612.53,514.71
2018,4,13,7,45,712.5,89.5,3.8,10.6,388.5,677.26,563.06
2018,4,13,8,0,751.0,94.0,4.1,11.4,442.0,742.84,610.76
2018,4,13,8,15,777.0,98.0,4.2,11.95,493.0,793.35,645.88
2018,4,13,8,30,803.0,102.0,4.3,12.5,544.0,847.28,683.02
2018,4,13,8,45,822.0,105.5,4.35,13.05,591.0,892.81,712.97
2018,4,13,9,0,841.0,109.0,4.4,13.6,638.0,936.14,740.94
2018,4,13,9,15,858.5,110.0,4.35,14.0,680.5,972.58,763.2
2018,4,13,9,30,876.0,111.0,4.3,14.4,723.0,1006.15,783.2
2018,4,13,9,45,890.5,110.5,4.25,14.8,760.0,1021.29,790.39
2018,4,13,10,0,905.0,110.0,4.2,15.2,797.0,1043.52,802.76
2018,4,13,10,15,911.5,112.0,4.15,15.55,826.0,1056.89,809.13
2018,4,13,10,30,918.0,114.0,4.1,15.9,855.0,1066.41,813.03
2018,4,13,10,45,922.0,115.5,4.05,16.25,876.5,1068.91,812.31
2018,4,13,11,0,926.0,117.0,4.0,16.6,898.0,1067.43,809.11
2018,4,13,11,15,927.5,119.0,3.9,16.9,912.0,1060.0,801.86
2018,4,13,11,30,929.0,121.0,3.8,17.2,926.0,1048.62,792.16
2018,4,13,11,45,927.5,122.5,3.75,17.45,931.0,1029.94,778.23
2018,4,13,12,0,926.0,124.0,3.7,17.7,936.0,1007.59,762.01
2018,4,13,12,15,926.0,123.5,3.65,17.9,934.0,981.09,743.24
2018,4,13,12,30,926.0,123.0,3.6,18.1,932.0,951.13,722.19
2018,4,13,12,45,920.5,124.0,3.55,18.35,921.0,914.57,696.51
2018,4,13,13,0,915.0,125.0,3.5,18.6,910.0,875.15,668.86
2018,4,13,13,15,907.5,125.5,3.45,18.7,891.0,831.07,638.23
2018,4,13,13,30,900.0,126.0,3.4,18.8,872.0,784.71,605.82
2018,4,13,13,45,902.0,120.5,3.3,18.95,849.0,737.46,570.65
2018,4,13,14,0,904.0,115.0,3.2,19.1,826.0,687.59,532.39
2018,4,13,14,15,878.0,120.0,3.1,19.1,788.0,628.08,486.17
2018,4,13,14,30,852.0,125.0,3.0,19.1,750.0,568.91,439.13
2018,4,13,14,45,853.0,117.5,2.95,19.1,715.5,511.85,392.62
2018,4,13,15,0,854.0,110.0,2.9,19.1,681.0,453.23,343.31
2018,4,13,15,15,826.0,107.5,2.9,19.1,630.5,387.23,287.29
2018,4,13,15,30,798.0,105.0,2.9,19.1,580.0,323.5,232.05
2018,4,13,15,45,787.0,101.5,2.55,18.85,538.0,265.49,180.56
2018,4,13,16,0,776.0,98.0,2.2,18.6,496.0,208.24,131.32
2018,4,13,16,15,747.0,93.5,1.95,18.15,444.5,144.08,82.53
2018,4,13,16,30,718.0,89.0,1.7,17.7,393.0,88.11,51.63
2018,4,13,16,45,676.0,83.0,1.45,17.2,339.0,58.47,46.0
2018,4,13,17,0,634.0,77.0,1.2,16.7,285.0,55.83,43.91
2018,4,13,17,15,561.5,68.5,1.2,15.85,228.5,50.91,39.7
2018,4,13,17,30,489.0,60.0,1.2,15.0,172.0,45.8,35.16
2018,4,13,17,45,408.5,51.0,1.2,14.15,128.0,40.06,29.82
2018,4,13,18,0,328.0,42.0,1.2,13.3,84.0,34.17,24.01
2018,4,13,18,15,204.5,28.0,1.25,12.8,50.5,22.0,10.39
2018,4,13,18,30,81.0,14.0,1.3,12.3,17.0,12.73,0.0
2018,4,13,18,45,40.5,7.0,1.3,11.8,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
