Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,4,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.3,6.9,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,7.6,2.0,0.0,0.0
2018,4,14,5,45,121.5,16.0,1.35,8.25,25.0,56.4,0.0
2018,4,14,6,0,230.0,30.0,1.4,8.9,48.0,148.6,93.98
2018,4,14,6,15,343.5,41.0,1.55,9.55,90.5,229.72,183.21
2018,4,14,6,30,457.0,52.0,1.7,10.2,133.0,321.71,264.87
2018,4,14,6,45,528.5,59.5,1.8,10.85,183.5,397.44,330.83
2018,4,14,7,0,600.0,67.0,1.9,11.5,234.0,479.28,399.12
2018,4,14,7,15,648.5,73.0,1.8,12.2,287.0,549.41,454.36
2018,4,14,7,30,697.0,79.0,1.7,12.9,340.0,622.29,508.55
2018,4,14,7,45,731.0,83.5,1.6,13.6,393.0,684.44,550.95
2018,4,14,8,0,765.0,88.0,1.5,14.3,446.0,743.31,589.24
2018,4,14,8,15,790.0,91.5,1.4,15.05,496.5,797.25,622.38
2018,4,14,8,30,815.0,95.0,1.3,15.8,547.0,850.02,653.46
2018,4,14,8,45,834.0,97.5,1.2,16.6,593.5,894.62,677.74
2018,4,14,9,0,853.0,100.0,1.1,17.4,640.0,936.99,699.75
2018,4,14,9,15,868.5,102.0,1.05,18.0,682.5,963.04,711.93
2018,4,14,9,30,884.0,104.0,1.0,18.6,725.0,995.71,728.36
2018,4,14,9,45,897.0,103.5,0.9,19.2,761.0,1019.89,738.01
2018,4,14,10,0,910.0,103.0,0.8,19.8,797.0,1040.69,745.4
2018,4,14,10,15,918.5,104.5,0.8,20.1,827.0,1055.59,752.25
2018,4,14,10,30,927.0,106.0,0.8,20.4,857.0,1066.65,756.92
2018,4,14,10,45,933.5,106.5,0.85,20.7,880.0,1070.63,758.62
2018,4,14,11,0,940.0,107.0,0.9,21.0,903.0,1070.61,758.13
2018,4,14,11,15,943.5,107.0,0.95,21.15,917.0,1063.01,753.62
2018,4,14,11,30,947.0,107.0,1.0,21.3,931.0,1051.43,746.88
2018,4,14,11,45,948.0,108.0,1.05,21.5,937.5,1034.52,736.82
2018,4,14,12,0,949.0,109.0,1.1,21.7,944.0,1013.76,724.48
2018,4,14,12,15,948.5,109.0,1.25,21.8,942.0,986.88,710.34
2018,4,14,12,30,948.0,109.0,1.4,21.9,940.0,956.48,693.62
2018,4,14,12,45,945.0,109.0,1.5,22.0,930.0,920.54,672.25
2018,4,14,13,0,942.0,109.0,1.6,22.1,920.0,881.53,648.54
2018,4,14,13,15,938.0,108.5,1.75,22.05,902.0,838.37,622.55
2018,4,14,13,30,934.0,108.0,1.9,22.0,884.0,792.59,594.14
2018,4,14,13,45,927.5,107.0,2.05,22.0,858.5,742.21,560.67
2018,4,14,14,0,921.0,106.0,2.2,22.0,833.0,689.88,523.47
2018,4,14,14,15,912.5,104.5,2.3,21.85,800.5,634.2,482.49
2018,4,14,14,30,904.0,103.0,2.4,21.7,768.0,577.26,439.02
2018,4,14,14,45,892.5,100.5,2.5,21.6,729.0,517.02,391.35
2018,4,14,15,0,881.0,98.0,2.6,21.5,690.0,456.38,341.59
2018,4,14,15,15,866.0,95.5,2.6,21.5,646.0,394.37,288.85
2018,4,14,15,30,851.0,93.0,2.6,21.5,602.0,328.69,232.13
2018,4,14,15,45,829.5,91.0,2.75,20.9,553.5,266.37,178.37
2018,4,14,16,0,808.0,89.0,2.9,20.3,505.0,206.04,127.56
2018,4,14,16,15,777.0,85.5,2.95,19.6,452.5,145.76,82.32
2018,4,14,16,30,746.0,82.0,3.0,18.9,400.0,89.26,51.71
2018,4,14,16,45,703.5,78.0,3.0,18.2,346.5,54.8,42.61
2018,4,14,17,0,661.0,74.0,3.0,17.5,293.0,53.53,41.72
2018,4,14,17,15,587.0,69.0,3.0,16.65,238.0,51.32,39.92
2018,4,14,17,30,513.0,64.0,3.0,15.8,183.0,49.19,38.02
2018,4,14,17,45,400.0,53.5,3.0,14.9,132.0,42.12,31.54
2018,4,14,18,0,287.0,43.0,3.0,14.0,81.0,33.27,23.18
2018,4,14,18,15,187.5,30.0,3.0,13.55,50.5,23.54,12.0
2018,4,14,18,30,88.0,17.0,3.0,13.1,20.0,15.46,0.0
2018,4,14,18,45,44.0,8.5,3.05,12.65,10.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,15,5,15,2.5,1.5,2.85,9.2,1.5,0.0,0.0
2018,4,15,5,30,5.0,3.0,3.0,9.4,3.0,0.0,0.0
2018,4,15,5,45,7.0,13.5,3.1,9.6,14.0,14.7,0.0
2018,4,15,6,0,9.0,24.0,3.2,9.8,25.0,28.32,14.84
2018,4,15,6,15,208.5,41.0,3.35,10.25,78.5,165.84,132.62
2018,4,15,6,30,408.0,58.0,3.5,10.7,132.0,302.85,251.25
2018,4,15,6,45,509.0,64.0,3.65,11.2,187.0,391.89,329.03
2018,4,15,7,0,610.0,70.0,3.8,11.7,242.0,489.67,411.73
2018,4,15,7,15,657.5,76.0,3.9,12.15,295.5,559.71,469.11
2018,4,15,7,30,705.0,82.0,4.0,12.6,349.0,632.33,526.09
2018,4,15,7,45,738.0,86.5,4.1,13.05,402.0,694.07,571.53
2018,4,15,8,0,771.0,91.0,4.2,13.5,455.0,752.18,613.08
2018,4,15,8,15,794.5,95.0,4.25,13.85,505.5,805.65,650.3
2018,4,15,8,30,818.0,99.0,4.3,14.2,556.0,857.81,685.87
2018,4,15,8,45,835.5,102.5,4.4,14.55,602.5,902.27,715.67
2018,4,15,9,0,853.0,106.0,4.5,14.9,649.0,944.41,743.55
2018,4,15,9,15,865.5,109.0,4.65,15.1,690.5,978.53,766.39
2018,4,15,9,30,878.0,112.0,4.8,15.3,732.0,999.1,779.7
2018,4,15,9,45,887.0,114.0,4.9,15.55,767.0,1021.9,794.17
2018,4,15,10,0,896.0,116.0,5.0,15.8,802.0,1041.19,806.24
2018,4,15,10,15,904.0,117.0,5.1,15.9,831.0,1054.7,814.87
2018,4,15,10,30,912.0,118.0,5.2,16.0,860.0,1064.43,821.04
2018,4,15,10,45,917.0,119.0,5.3,16.1,881.5,1067.23,822.55
2018,4,15,11,0,922.0,120.0,5.4,16.2,903.0,1066.09,821.51
2018,4,15,11,15,924.5,120.5,5.5,16.2,916.5,1057.97,816.07
2018,4,15,11,30,927.0,121.0,5.6,16.2,930.0,1045.94,808.05
2018,4,15,11,45,928.0,121.0,5.7,16.2,935.5,1028.11,796.03
2018,4,15,12,0,929.0,121.0,5.8,16.2,941.0,1006.56,781.44
2018,4,15,12,15,927.5,121.0,5.95,16.1,938.5,979.08,763.25
2018,4,15,12,30,926.0,121.0,6.1,16.0,936.0,948.22,742.52
2018,4,15,12,45,922.0,120.5,6.2,15.9,924.5,911.5,717.12
2018,4,15,13,0,918.0,120.0,6.3,15.8,913.0,871.88,689.4
2018,4,15,13,15,910.5,120.5,6.4,15.6,893.5,827.75,658.34
2018,4,15,13,30,903.0,121.0,6.5,15.4,874.0,781.36,625.25
2018,4,15,13,45,783.0,161.5,6.55,15.15,800.5,695.19,558.0
2018,4,15,14,0,663.0,202.0,6.6,14.9,727.0,613.28,492.66
2018,4,15,14,15,412.5,273.0,6.6,14.5,595.5,487.56,391.31
2018,4,15,14,30,162.0,344.0,6.6,14.1,464.0,383.91,307.16
2018,4,15,14,45,101.5,293.0,6.6,13.7,367.0,299.58,240.14
2018,4,15,15,0,41.0,242.0,6.6,13.3,270.0,224.18,179.78
2018,4,15,15,15,27.0,213.5,6.6,13.3,231.5,191.27,153.24
2018,4,15,15,30,13.0,185.0,6.6,13.3,193.0,163.31,130.77
2018,4,15,15,45,49.0,187.0,6.4,12.6,213.0,167.27,133.31
2018,4,15,16,0,85.0,189.0,6.2,11.9,233.0,168.57,133.24
2018,4,15,16,15,106.0,175.5,6.05,11.6,224.5,147.36,115.24
2018,4,15,16,30,127.0,162.0,5.9,11.3,216.0,127.42,100.44
2018,4,15,16,45,178.5,134.5,5.75,11.0,200.0,102.95,86.97
2018,4,15,17,0,230.0,107.0,5.6,10.7,184.0,79.91,66.61
2018,4,15,17,15,233.5,93.0,5.3,10.3,159.5,70.61,58.36
2018,4,15,17,30,237.0,79.0,5.0,9.9,135.0,60.92,49.52
2018,4,15,17,45,193.0,62.0,4.7,9.5,100.0,48.54,38.02
2018,4,15,18,0,149.0,45.0,4.4,9.1,65.0,35.8,25.96
2018,4,15,18,15,92.5,29.5,4.25,8.8,40.0,23.79,12.96
2018,4,15,18,30,36.0,14.0,4.1,8.5,15.0,12.73,0.0
2018,4,15,18,45,18.0,7.0,3.9,8.2,7.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,5,15,4.0,1.5,1.25,6.35,1.5,0.0,0.0
2018,4,16,5,30,8.0,3.0,1.3,6.6,3.0,0.0,0.0
2018,4,16,5,45,4.0,10.0,1.3,6.9,10.0,10.49,0.0
2018,4,16,6,0,0.0,17.0,1.3,7.2,17.0,14.96,5.76
2018,4,16,6,15,0.0,28.5,1.55,7.55,28.5,25.12,15.8
2018,4,16,6,30,0.0,40.0,1.8,7.9,40.0,35.29,25.04
2018,4,16,6,45,9.5,47.5,2.05,8.2,50.0,47.39,36.0
2018,4,16,7,0,19.0,55.0,2.3,8.5,60.0,63.61,50.49
2018,4,16,7,15,9.5,39.0,2.45,8.65,41.5,41.58,31.08
2018,4,16,7,30,0.0,23.0,2.6,8.8,23.0,20.25,12.09
2018,4,16,7,45,0.0,25.0,2.75,8.95,25.0,22.03,13.58
2018,4,16,8,0,0.0,27.0,2.9,9.1,27.0,23.8,15.05
2018,4,16,8,15,6.0,74.5,3.05,9.15,78.0,71.0,55.86
2018,4,16,8,30,12.0,122.0,3.2,9.2,129.0,120.77,98.11
2018,4,16,8,45,58.5,203.5,3.3,9.25,240.5,257.52,213.12
2018,4,16,9,0,105.0,285.0,3.4,9.3,352.0,392.68,322.49
2018,4,16,9,15,149.0,309.0,3.5,9.3,411.0,479.13,390.68
2018,4,16,9,30,193.0,333.0,3.6,9.3,470.0,549.35,445.31
2018,4,16,9,45,173.5,340.0,3.75,9.3,467.5,537.5,434.62
2018,4,16,10,0,154.0,347.0,3.9,9.3,465.0,524.43,423.44
2018,4,16,10,15,186.5,366.5,4.0,9.3,515.0,576.72,464.1
2018,4,16,10,30,219.0,386.0,4.1,9.3,565.0,628.09,513.99
2018,4,16,10,45,166.0,399.0,4.2,9.3,536.5,584.43,467.83
2018,4,16,11,0,113.0,412.0,4.3,9.3,508.0,540.08,431.96
2018,4,16,11,15,71.0,346.5,4.35,9.35,407.0,408.71,329.12
2018,4,16,11,30,29.0,281.0,4.4,9.4,306.0,297.97,240.18
2018,4,16,11,45,43.5,315.5,4.4,9.45,353.5,344.0,277.45
2018,4,16,12,0,58.0,350.0,4.4,9.5,401.0,388.69,312.87
2018,4,16,12,15,89.0,317.5,4.4,9.45,396.0,392.72,317.25
2018,4,16,12,30,120.0,285.0,4.4,9.4,391.0,382.62,310.62
2018,4,16,12,45,297.0,316.0,4.35,9.4,574.5,564.48,456.87
2018,4,16,13,0,474.0,347.0,4.3,9.4,758.0,729.56,583.38
2018,4,16,13,15,467.0,340.0,4.3,9.35,738.0,691.93,553.93
2018,4,16,13,30,460.0,333.0,4.3,9.3,718.0,653.51,524.73
2018,4,16,13,45,356.5,311.0,4.25,9.3,604.0,531.07,429.27
2018,4,16,14,0,253.0,289.0,4.2,9.3,490.0,423.23,343.52
2018,4,16,14,15,223.0,247.5,4.2,9.3,419.5,351.91,286.57
2018,4,16,14,30,193.0,206.0,4.2,9.3,349.0,284.35,231.6
2018,4,16,14,45,433.5,190.0,4.2,9.3,489.5,370.97,300.29
2018,4,16,15,0,674.0,174.0,4.2,9.3,630.0,428.78,340.66
2018,4,16,15,15,729.5,144.5,4.2,9.3,609.0,379.51,294.88
2018,4,16,15,30,785.0,115.0,4.2,9.3,588.0,327.31,245.0
2018,4,16,15,45,632.0,142.0,4.2,9.25,503.0,257.08,186.78
2018,4,16,16,0,479.0,169.0,4.2,9.2,418.0,207.3,148.95
2018,4,16,16,15,445.5,156.0,4.0,9.1,369.5,158.93,111.16
2018,4,16,16,30,412.0,143.0,3.8,9.0,321.0,114.93,83.63
2018,4,16,16,45,480.0,113.5,3.6,8.85,294.5,79.41,66.45
2018,4,16,17,0,548.0,84.0,3.4,8.7,268.0,60.44,49.5
2018,4,16,17,15,520.5,73.5,3.05,8.3,224.0,54.39,44.11
2018,4,16,17,30,493.0,63.0,2.7,7.9,180.0,47.96,38.19
2018,4,16,17,45,426.0,52.5,2.35,7.55,136.0,41.03,31.61
2018,4,16,18,0,359.0,42.0,2.0,7.2,92.0,33.8,24.5
2018,4,16,18,15,230.0,29.0,1.9,6.9,56.0,23.76,13.49
2018,4,16,18,30,101.0,16.0,1.8,6.6,20.0,14.55,0.0
2018,4,16,18,45,50.5,8.0,1.7,6.3,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,3.1,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,0.9,3.6,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,1.1,3.9,5.0,4.55,0.0
2018,4,17,5,45,145.0,20.0,1.3,4.25,32.0,68.77,0.0
2018,4,17,6,0,262.0,35.0,1.5,4.6,59.0,171.18,125.74
2018,4,17,6,15,363.5,46.5,1.55,4.9,103.0,245.79,201.4
2018,4,17,6,30,465.0,58.0,1.6,5.2,147.0,333.86,280.57
2018,4,17,6,45,526.5,68.0,1.65,5.5,198.0,407.44,345.48
2018,4,17,7,0,588.0,78.0,1.7,5.8,249.0,486.13,412.02
2018,4,17,7,15,638.5,84.0,1.8,6.55,303.0,557.39,469.53
2018,4,17,7,30,689.0,90.0,1.9,7.3,357.0,631.44,526.91
2018,4,17,7,45,725.5,94.0,1.95,8.0,410.5,694.62,572.1
2018,4,17,8,0,762.0,98.0,2.0,8.7,464.0,758.39,616.38
2018,4,17,8,15,788.0,101.5,2.0,9.35,515.0,808.49,649.07
2018,4,17,8,30,814.0,105.0,2.0,10.0,566.0,861.97,683.49
2018,4,17,8,45,833.5,107.5,2.05,10.6,613.0,906.86,711.68
2018,4,17,9,0,853.0,110.0,2.1,11.2,660.0,949.51,737.95
2018,4,17,9,15,869.5,112.0,2.05,11.6,703.0,986.15,759.12
2018,4,17,9,30,886.0,114.0,2.0,12.0,746.0,1009.33,770.96
2018,4,17,9,45,900.5,113.5,1.9,12.4,783.0,1034.77,783.69
2018,4,17,10,0,915.0,113.0,1.8,12.8,820.0,1056.84,793.95
2018,4,17,10,15,922.0,114.5,1.8,13.15,849.0,1069.92,800.0
2018,4,17,10,30,929.0,116.0,1.8,13.5,878.0,1079.12,803.75
2018,4,17,10,45,934.0,117.0,1.75,13.8,900.0,1081.8,802.8
2018,4,17,11,0,939.0,118.0,1.7,14.1,922.0,1080.48,799.48
2018,4,17,11,15,942.0,119.0,1.65,14.3,936.0,1073.13,792.79
2018,4,17,11,30,945.0,120.0,1.6,14.5,950.0,1061.79,783.76
2018,4,17,11,45,946.5,120.5,1.6,14.75,956.5,1044.55,771.81
2018,4,17,12,0,948.0,121.0,1.6,15.0,963.0,1023.5,757.57
2018,4,17,12,15,947.0,120.5,1.6,15.15,960.5,995.45,739.16
2018,4,17,12,30,946.0,120.0,1.6,15.3,958.0,963.93,718.56
2018,4,17,12,45,943.5,120.5,1.55,15.45,948.0,928.77,694.85
2018,4,17,13,0,941.0,121.0,1.5,15.6,938.0,890.51,669.06
2018,4,17,13,15,935.5,121.0,1.45,15.65,919.5,846.54,639.57
2018,4,17,13,30,930.0,121.0,1.4,15.7,901.0,800.08,608.23
2018,4,17,13,45,921.5,120.5,1.35,15.8,874.5,748.85,571.66
2018,4,17,14,0,913.0,120.0,1.3,15.9,848.0,695.86,532.39
2018,4,17,14,15,905.5,117.5,1.35,15.85,815.5,640.22,491.32
2018,4,17,14,30,898.0,115.0,1.4,15.8,783.0,583.26,447.72
2018,4,17,14,45,883.0,112.5,1.4,15.75,741.5,521.66,398.75
2018,4,17,15,0,868.0,110.0,1.4,15.7,700.0,457.59,346.25
2018,4,17,15,15,856.5,106.0,1.4,15.7,657.0,395.53,293.42
2018,4,17,15,30,845.0,102.0,1.4,15.7,614.0,333.77,239.41
2018,4,17,15,45,825.5,99.0,1.6,15.45,566.0,271.52,185.23
2018,4,17,16,0,806.0,96.0,1.8,15.2,518.0,211.06,133.7
2018,4,17,16,15,777.5,92.0,1.75,14.9,465.5,150.89,87.78
2018,4,17,16,30,749.0,88.0,1.7,14.6,413.0,88.54,51.67
2018,4,17,16,45,704.0,82.5,1.6,14.25,357.0,57.79,45.94
2018,4,17,17,0,659.0,77.0,1.5,13.9,301.0,55.48,44.09
2018,4,17,17,15,602.5,70.5,1.45,13.0,248.5,52.23,41.37
2018,4,17,17,30,546.0,64.0,1.4,12.1,196.0,48.91,38.43
2018,4,17,17,45,457.0,55.5,1.35,11.2,147.5,43.66,33.52
2018,4,17,18,0,368.0,47.0,1.3,10.3,99.0,38.34,28.24
2018,4,17,18,15,241.0,33.0,1.4,9.85,61.5,25.89,15.34
2018,4,17,18,30,114.0,19.0,1.5,9.4,24.0,17.28,0.0
2018,4,17,18,45,57.0,9.5,1.55,9.0,12.0,8.64,0.0
2018,4,17,19,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,6.2,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,6.5,1.0,0.91,0.0
2018,4,18,5,45,0.0,5.0,1.15,6.75,5.0,4.38,0.0
2018,4,18,6,0,0.0,9.0,1.2,7.0,9.0,7.9,0.67
2018,4,18,6,15,0.0,13.0,1.3,7.35,13.0,11.41,4.17
2018,4,18,6,30,0.0,17.0,1.4,7.7,17.0,14.94,7.41
2018,4,18,6,45,0.0,33.0,1.5,8.05,33.0,29.07,19.9
2018,4,18,7,0,0.0,49.0,1.6,8.4,49.0,43.24,32.32
2018,4,18,7,15,0.0,56.0,1.6,8.65,56.0,49.45,37.66
2018,4,18,7,30,0.0,63.0,1.6,8.9,63.0,55.66,42.91
2018,4,18,7,45,0.0,62.5,1.6,9.15,62.5,55.23,42.35
2018,4,18,8,0,0.0,62.0,1.6,9.4,62.0,54.8,41.78
2018,4,18,8,15,3.0,99.0,1.6,9.75,100.5,90.9,72.45
2018,4,18,8,30,6.0,136.0,1.6,10.1,139.0,129.02,104.16
2018,4,18,8,45,6.0,147.0,1.6,10.45,150.5,139.39,112.23
2018,4,18,9,0,6.0,158.0,1.6,10.8,162.0,149.75,120.28
2018,4,18,9,15,8.0,184.5,1.6,11.1,190.0,177.16,142.29
2018,4,18,9,30,10.0,211.0,1.6,11.4,218.0,204.67,164.04
2018,4,18,9,45,45.0,257.0,1.6,11.75,291.5,299.62,240.31
2018,4,18,10,0,80.0,303.0,1.6,12.1,365.0,382.89,304.87
2018,4,18,10,15,182.0,346.0,1.6,12.25,494.0,548.68,431.53
2018,4,18,10,30,284.0,389.0,1.6,12.4,623.0,713.76,560.39
2018,4,18,10,45,275.0,403.0,1.65,12.6,634.0,715.04,548.69
2018,4,18,11,0,266.0,417.0,1.7,12.8,645.0,714.66,547.4
2018,4,18,11,15,255.0,426.0,1.75,12.95,647.5,705.46,540.12
2018,4,18,11,30,244.0,435.0,1.8,13.1,650.0,680.38,521.95
2018,4,18,11,45,222.0,441.0,1.85,13.25,637.5,656.08,503.91
2018,4,18,12,0,200.0,447.0,1.9,13.4,625.0,631.42,485.55
2018,4,18,12,15,161.0,443.5,1.95,13.6,586.5,581.74,448.55
2018,4,18,12,30,122.0,440.0,2.0,13.8,548.0,533.57,412.45
2018,4,18,12,45,124.5,435.0,2.1,13.95,544.5,521.32,404.02
2018,4,18,13,0,127.0,430.0,2.2,14.1,541.0,508.46,394.83
2018,4,18,13,15,141.5,421.5,2.3,14.25,542.5,501.1,389.99
2018,4,18,13,30,156.0,413.0,2.4,14.4,544.0,492.19,383.85
2018,4,18,13,45,234.5,388.0,2.45,14.55,578.5,511.05,399.47
2018,4,18,14,0,313.0,363.0,2.5,14.7,613.0,524.7,410.32
2018,4,18,14,15,317.5,345.5,2.6,14.7,590.5,490.03,383.95
2018,4,18,14,30,322.0,328.0,2.7,14.7,568.0,454.61,356.64
2018,4,18,14,45,401.5,284.5,2.75,14.65,568.5,432.72,338.92
2018,4,18,15,0,481.0,241.0,2.8,14.6,569.0,401.58,312.25
2018,4,18,15,15,647.5,174.5,2.8,14.6,586.0,374.43,284.95
2018,4,18,15,30,814.0,108.0,2.8,14.6,603.0,329.45,239.89
2018,4,18,15,45,829.5,94.5,2.8,14.2,564.0,268.55,184.57
2018,4,18,16,0,845.0,81.0,2.8,13.8,525.0,205.34,128.45
2018,4,18,16,15,827.0,77.5,2.7,13.45,476.0,144.4,80.94
2018,4,18,16,30,809.0,74.0,2.6,13.1,427.0,85.53,48.0
2018,4,18,16,45,775.5,69.0,2.5,12.75,372.5,53.01,41.95
2018,4,18,17,0,742.0,64.0,2.4,12.4,318.0,50.38,39.78
2018,4,18,17,15,690.0,59.5,2.15,11.5,264.0,47.98,37.8
2018,4,18,17,30,638.0,55.0,1.9,10.6,210.0,41.71,32.17
2018,4,18,17,45,555.5,48.0,1.7,9.65,159.5,37.33,28.08
2018,4,18,18,0,473.0,41.0,1.5,8.7,109.0,32.91,23.67
2018,4,18,18,15,329.0,30.5,1.55,8.2,68.5,25.08,15.09
2018,4,18,18,30,185.0,20.0,1.6,7.7,28.0,17.0,0.0
2018,4,18,18,45,92.5,10.0,1.65,7.2,14.0,9.1,0.0
2018,4,18,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,5,15,35.0,4.5,1.55,4.1,4.5,0.0,0.0
2018,4,19,5,30,70.0,9.0,1.7,4.9,9.0,28.86,0.0
2018,4,19,5,45,194.5,20.5,1.85,5.75,36.5,103.69,0.0
2018,4,19,6,0,319.0,32.0,2.0,6.6,64.0,190.9,144.74
2018,4,19,6,15,438.0,40.5,2.25,7.4,112.0,275.65,225.53
2018,4,19,6,30,557.0,49.0,2.5,8.2,160.0,373.23,312.01
2018,4,19,6,45,617.5,55.5,2.8,9.0,212.5,446.51,376.33
2018,4,19,7,0,678.0,62.0,3.1,9.8,265.0,521.26,439.49
2018,4,19,7,15,718.0,67.0,3.2,10.45,318.5,588.35,493.63
2018,4,19,7,30,758.0,72.0,3.3,11.1,372.0,657.08,545.5
2018,4,19,7,45,786.5,76.5,3.45,11.75,425.0,717.54,589.16
2018,4,19,8,0,815.0,81.0,3.6,12.4,478.0,777.77,631.53
2018,4,19,8,15,836.0,84.5,3.65,12.9,528.5,829.78,666.72
2018,4,19,8,30,857.0,88.0,3.7,13.4,579.0,880.22,700.12
2018,4,19,8,45,872.0,91.0,3.75,13.85,625.5,913.87,721.04
2018,4,19,9,0,887.0,94.0,3.8,14.3,672.0,953.39,746.05
2018,4,19,9,15,901.0,95.5,3.8,14.7,714.0,987.41,766.71
2018,4,19,9,30,915.0,97.0,3.8,15.1,756.0,1018.39,785.13
2018,4,19,9,45,926.5,97.5,3.8,15.5,792.5,1042.43,798.7
2018,4,19,10,0,938.0,98.0,3.8,15.9,829.0,1062.91,809.9
2018,4,19,10,15,943.5,100.0,3.85,16.2,857.5,1075.26,816.35
2018,4,19,10,30,949.0,102.0,3.9,16.5,886.0,1083.63,820.32
2018,4,19,10,45,952.5,103.5,3.9,16.75,907.5,1085.38,819.77
2018,4,19,11,0,956.0,105.0,3.9,17.0,929.0,1083.07,816.7
2018,4,19,11,15,958.5,105.5,3.9,17.2,942.5,1074.62,809.87
2018,4,19,11,30,961.0,106.0,3.9,17.4,956.0,1062.16,800.54
2018,4,19,11,45,962.0,106.0,3.95,17.55,961.5,1043.78,787.88
2018,4,19,12,0,963.0,106.0,4.0,17.7,967.0,1021.56,772.75
2018,4,19,12,15,961.0,106.5,4.0,17.85,964.0,993.37,753.28
2018,4,19,12,30,959.0,107.0,4.0,18.0,961.0,961.7,731.49
2018,4,19,12,45,923.5,123.0,3.95,18.1,938.0,912.96,697.7
2018,4,19,13,0,888.0,139.0,3.9,18.2,915.0,862.77,662.79
2018,4,19,13,15,905.0,127.5,3.85,18.25,904.5,827.75,638.5
2018,4,19,13,30,922.0,116.0,3.8,18.3,894.0,788.62,611.09
2018,4,19,13,45,918.5,113.5,3.75,18.35,869.5,739.5,574.91
2018,4,19,14,0,915.0,111.0,3.7,18.4,845.0,688.23,535.63
2018,4,19,14,15,917.0,105.0,3.6,18.4,816.0,635.13,494.0
2018,4,19,14,30,919.0,99.0,3.5,18.4,787.0,579.78,449.43
2018,4,19,14,45,908.0,97.0,3.45,18.35,748.0,519.64,400.01
2018,4,19,15,0,897.0,95.0,3.4,18.3,709.0,459.03,348.68
2018,4,19,15,15,882.5,93.0,3.4,18.3,665.0,396.98,294.8
2018,4,19,15,30,868.0,91.0,3.4,18.3,621.0,335.39,240.14
2018,4,19,15,45,847.0,89.0,3.1,18.15,572.0,267.93,180.82
2018,4,19,16,0,826.0,87.0,2.8,18.0,523.0,206.9,128.44
2018,4,19,16,15,798.5,83.5,2.6,17.6,470.5,146.16,82.22
2018,4,19,16,30,771.0,80.0,2.4,17.2,418.0,88.73,50.67
2018,4,19,16,45,733.0,76.0,2.15,16.8,364.5,58.23,45.83
2018,4,19,17,0,695.0,72.0,1.9,16.4,311.0,51.65,40.24
2018,4,19,17,15,639.5,66.0,1.85,15.45,257.5,48.6,37.73
2018,4,19,17,30,584.0,60.0,1.8,14.5,204.0,45.47,35.0
2018,4,19,17,45,500.0,52.0,1.75,13.5,154.5,40.46,30.41
2018,4,19,18,0,416.0,44.0,1.7,12.5,105.0,35.37,25.46
2018,4,19,18,15,282.5,32.0,1.85,12.0,66.0,26.29,16.03
2018,4,19,18,30,149.0,20.0,2.0,11.5,27.0,15.86,0.0
2018,4,19,18,45,74.5,10.0,2.1,10.95,13.5,9.1,0.0
2018,4,19,19,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,20,5,15,32.5,4.0,1.15,6.6,4.5,0.0,0.0
2018,4,20,5,30,65.0,8.0,1.1,7.3,9.0,26.54,0.0
2018,4,20,5,45,199.5,21.0,1.05,8.0,39.0,107.41,3.49
2018,4,20,6,0,334.0,34.0,1.0,8.7,69.0,199.31,151.37
2018,4,20,6,15,433.5,43.0,1.1,9.3,115.0,276.72,223.97
2018,4,20,6,30,533.0,52.0,1.2,9.9,161.0,364.63,300.75
2018,4,20,6,45,596.0,58.5,1.25,10.55,213.0,438.22,363.28
2018,4,20,7,0,659.0,65.0,1.3,11.2,265.0,516.97,427.13
2018,4,20,7,15,701.5,70.0,1.4,12.1,318.5,581.14,476.9
2018,4,20,7,30,744.0,75.0,1.5,13.0,372.0,650.93,527.57
2018,4,20,7,45,774.5,78.0,1.65,13.9,424.5,710.51,568.78
2018,4,20,8,0,805.0,81.0,1.8,14.8,477.0,770.01,608.84
2018,4,20,8,15,826.0,84.5,1.9,15.35,527.0,821.58,642.66
2018,4,20,8,30,847.0,88.0,2.0,15.9,577.0,871.62,674.84
2018,4,20,8,45,863.0,90.5,2.1,16.5,623.0,905.23,695.08
2018,4,20,9,0,879.0,93.0,2.2,17.1,669.0,944.8,719.35
2018,4,20,9,15,893.0,94.0,2.3,17.55,710.0,978.0,739.44
2018,4,20,9,30,907.0,95.0,2.4,18.0,751.0,1008.2,757.48
2018,4,20,9,45,918.5,95.5,2.5,18.5,787.0,1032.08,771.17
2018,4,20,10,0,930.0,96.0,2.6,19.0,823.0,1052.44,782.62
2018,4,20,10,15,936.5,97.0,2.7,19.4,851.5,1064.59,789.09
2018,4,20,10,30,943.0,98.0,2.8,19.8,880.0,1072.85,793.2
2018,4,20,10,45,946.0,99.0,2.9,20.25,900.5,1073.56,792.4
2018,4,20,11,0,949.0,100.0,3.0,20.7,921.0,1070.27,789.17
2018,4,20,11,15,951.0,101.0,3.05,20.95,934.5,1061.95,782.95
2018,4,20,11,30,953.0,102.0,3.1,21.2,948.0,1049.66,774.3
2018,4,20,11,45,953.5,102.0,3.15,21.5,953.0,1030.97,761.44
2018,4,20,12,0,954.0,102.0,3.2,21.8,958.0,1008.51,746.22
2018,4,20,12,15,953.0,103.0,3.2,21.9,956.0,982.01,728.56
2018,4,20,12,30,952.0,104.0,3.2,22.0,954.0,952.0,708.61
2018,4,20,12,45,949.0,103.5,3.25,22.15,943.0,915.47,684.46
2018,4,20,13,0,946.0,103.0,3.3,22.3,932.0,875.9,658.13
2018,4,20,13,15,941.5,102.5,3.35,22.3,913.5,832.32,629.19
2018,4,20,13,30,937.0,102.0,3.4,22.3,895.0,786.18,598.18
2018,4,20,13,45,930.5,101.0,3.45,22.3,869.5,735.87,562.83
2018,4,20,14,0,924.0,100.0,3.5,22.3,844.0,683.63,523.95
2018,4,20,14,15,915.5,99.0,3.55,22.15,811.5,628.53,482.11
2018,4,20,14,30,907.0,98.0,3.6,22.0,779.0,572.18,437.96
2018,4,20,14,45,895.5,96.5,3.7,21.85,740.5,512.97,390.28
2018,4,20,15,0,884.0,95.0,3.8,21.7,702.0,453.37,340.64
2018,4,20,15,15,869.5,92.5,3.8,21.7,658.0,391.73,287.64
2018,4,20,15,30,855.0,90.0,3.8,21.7,614.0,330.61,233.96
2018,4,20,15,45,835.5,87.0,3.95,20.95,565.5,263.48,176.16
2018,4,20,16,0,816.0,84.0,4.1,20.2,517.0,202.71,124.72
2018,4,20,16,15,790.0,81.0,4.1,19.5,466.0,143.27,79.72
2018,4,20,16,30,764.0,78.0,4.1,18.8,415.0,86.92,48.95
2018,4,20,16,45,729.0,73.5,4.1,18.1,362.5,56.08,43.7
2018,4,20,17,0,694.0,69.0,4.1,17.4,310.0,54.04,42.16
2018,4,20,17,15,644.0,63.0,4.0,16.4,257.5,46.17,35.41
2018,4,20,17,30,594.0,57.0,3.9,15.4,205.0,42.94,32.62
2018,4,20,17,45,517.5,49.5,3.8,14.4,156.5,38.27,28.34
2018,4,20,18,0,441.0,42.0,3.7,13.4,108.0,33.49,23.73
2018,4,20,18,15,316.5,31.0,3.65,12.75,69.0,25.28,15.32
2018,4,20,18,30,192.0,20.0,3.6,12.1,30.0,16.75,0.0
2018,4,20,18,45,96.0,10.0,3.55,11.5,15.0,9.1,0.0
2018,4,20,19,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,21,5,15,36.0,4.5,1.25,6.85,5.0,0.0,0.0
2018,4,21,5,30,72.0,9.0,1.4,7.6,10.0,29.6,0.0
2018,4,21,5,45,206.5,22.0,1.5,8.35,41.0,112.23,25.43
2018,4,21,6,0,341.0,35.0,1.6,9.1,72.0,203.57,156.28
2018,4,21,6,15,434.5,44.0,1.6,9.7,117.5,278.69,226.4
2018,4,21,6,30,528.0,53.0,1.6,10.3,163.0,363.6,300.78
2018,4,21,6,45,589.5,59.5,1.6,10.95,214.5,436.09,362.48
2018,4,21,7,0,651.0,66.0,1.6,11.6,266.0,513.58,425.38
2018,4,21,7,15,691.5,71.0,1.5,12.2,318.5,579.32,475.78
2018,4,21,7,30,732.0,76.0,1.4,12.8,371.0,643.81,521.74
2018,4,21,7,45,761.5,79.5,1.3,13.4,423.0,702.65,560.85
2018,4,21,8,0,791.0,83.0,1.2,14.0,475.0,761.37,598.26
2018,4,21,8,15,812.5,86.5,1.25,14.65,524.5,812.79,630.93
2018,4,21,8,30,834.0,90.0,1.3,15.3,574.0,862.75,661.96
2018,4,21,8,45,850.0,93.0,1.3,16.0,620.0,905.28,686.51
2018,4,21,9,0,866.0,96.0,1.3,16.7,666.0,936.16,702.94
2018,4,21,9,15,880.0,97.5,1.35,17.35,707.5,969.56,721.89
2018,4,21,9,30,894.0,99.0,1.4,18.0,749.0,999.98,738.71
2018,4,21,9,45,905.5,99.5,1.4,18.7,784.5,1023.57,750.1
2018,4,21,10,0,917.0,100.0,1.4,19.4,820.0,1043.68,759.31
2018,4,21,10,15,924.0,101.0,1.45,20.0,848.5,1056.15,764.93
2018,4,21,10,30,931.0,102.0,1.5,20.6,877.0,1064.77,768.32
2018,4,21,10,45,936.0,103.0,1.55,21.2,898.5,1067.42,768.14
2018,4,21,11,0,941.0,104.0,1.6,21.8,920.0,1066.09,765.66
2018,4,21,11,15,944.0,104.0,1.6,22.2,933.5,1057.69,758.74
2018,4,21,11,30,947.0,104.0,1.6,22.6,947.0,1045.36,749.59
2018,4,21,11,45,948.5,104.0,1.65,23.05,953.0,1027.69,737.88
2018,4,21,12,0,950.0,104.0,1.7,23.5,959.0,1006.23,723.9
2018,4,21,12,15,949.5,104.0,1.7,23.65,956.5,979.24,706.62
2018,4,21,12,30,949.0,104.0,1.7,23.8,954.0,948.78,687.18
2018,4,21,12,45,947.5,103.5,1.7,23.95,944.0,913.62,664.69
2018,4,21,13,0,946.0,103.0,1.7,24.1,934.0,875.35,640.1
2018,4,21,13,15,942.0,102.0,1.7,24.2,916.0,831.69,611.92
2018,4,21,13,30,938.0,101.0,1.7,24.3,898.0,785.47,581.79
2018,4,21,13,45,932.0,100.5,1.7,24.35,872.5,735.95,548.22
2018,4,21,14,0,926.0,100.0,1.7,24.4,847.0,684.45,511.18
2018,4,21,14,15,918.0,98.0,1.75,24.35,814.5,628.69,470.55
2018,4,21,14,30,910.0,96.0,1.8,24.3,782.0,571.65,427.55
2018,4,21,14,45,899.0,95.0,1.8,24.25,744.0,513.02,381.55
2018,4,21,15,0,888.0,94.0,1.8,24.2,706.0,453.93,333.59
2018,4,21,15,15,873.5,91.5,1.8,24.2,662.0,392.13,282.06
2018,4,21,15,30,859.0,89.0,1.8,24.2,618.0,330.84,229.7
2018,4,21,15,45,838.0,87.0,1.8,23.9,569.5,263.95,173.12
2018,4,21,16,0,817.0,85.0,1.8,23.6,521.0,203.64,123.04
2018,4,21,16,15,789.0,82.5,1.8,23.15,469.5,144.38,79.17
2018,4,21,16,30,761.0,80.0,1.8,22.7,418.0,88.45,49.31
2018,4,21,16,45,724.0,76.0,1.8,22.3,365.0,57.95,44.52
2018,4,21,17,0,687.0,72.0,1.8,21.9,312.0,51.39,39.08
2018,4,21,17,15,638.5,65.5,1.7,20.75,260.0,47.99,36.36
2018,4,21,17,30,590.0,59.0,1.6,19.6,208.0,44.45,33.38
2018,4,21,17,45,515.5,51.5,1.55,18.45,159.5,39.86,29.28
2018,4,21,18,0,441.0,44.0,1.5,17.3,111.0,35.17,24.84
2018,4,21,18,15,317.5,33.0,1.65,16.6,71.5,27.03,16.66
2018,4,21,18,30,194.0,22.0,1.8,15.9,32.0,18.59,0.0
2018,4,21,18,45,97.0,11.0,1.95,15.15,16.0,10.01,0.0
2018,4,21,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,5,15,32.0,5.5,1.2,7.7,6.0,0.0,0.0
2018,4,22,5,30,64.0,11.0,1.3,8.4,12.0,29.11,0.0
2018,4,22,5,45,198.5,25.5,1.4,9.1,44.5,114.74,41.77
2018,4,22,6,0,333.0,40.0,1.5,9.8,77.0,204.85,158.09
2018,4,22,6,15,433.5,49.0,1.55,10.45,124.0,283.85,230.25
2018,4,22,6,30,534.0,58.0,1.6,11.1,171.0,372.84,307.47
2018,4,22,6,45,599.0,64.0,1.65,11.7,224.0,447.41,370.62
2018,4,22,7,0,664.0,70.0,1.7,12.3,277.0,527.13,435.18
2018,4,22,7,15,701.5,76.5,1.65,13.1,330.5,593.39,485.53
2018,4,22,7,30,739.0,83.0,1.6,13.9,384.0,661.19,533.87
2018,4,22,7,45,698.5,100.0,1.5,14.75,414.5,682.57,544.87
2018,4,22,8,0,658.0,117.0,1.4,15.6,445.0,697.86,551.41
2018,4,22,8,15,727.5,114.0,1.35,16.25,510.5,777.6,604.4
2018,4,22,8,30,797.0,111.0,1.3,16.9,576.0,854.84,652.91
2018,4,22,8,45,813.5,115.5,1.25,17.55,622.5,898.44,677.17
2018,4,22,9,0,830.0,120.0,1.2,18.2,669.0,939.69,699.66
2018,4,22,9,15,800.5,139.5,1.2,18.7,695.5,950.69,703.3
2018,4,22,9,30,771.0,159.0,1.2,19.2,722.0,963.75,708.79
2018,4,22,9,45,813.5,150.5,1.25,19.7,769.5,999.53,729.71
2018,4,22,10,0,856.0,142.0,1.3,20.2,817.0,1039.89,753.04
2018,4,22,10,15,782.0,184.5,1.35,20.55,817.5,1021.96,739.98
2018,4,22,10,30,708.0,227.0,1.4,20.9,818.0,991.52,719.85
2018,4,22,10,45,631.0,273.0,1.45,21.25,809.5,955.42,694.89
2018,4,22,11,0,554.0,319.0,1.5,21.6,801.0,914.61,665.78
2018,4,22,11,15,509.5,342.0,1.5,21.95,790.5,883.51,643.33
2018,4,22,11,30,465.0,365.0,1.5,22.3,780.0,850.28,619.37
2018,4,22,11,45,472.0,367.0,1.55,22.65,790.5,844.84,615.66
2018,4,22,12,0,479.0,369.0,1.6,23.0,801.0,836.8,609.96
2018,4,22,12,15,485.5,365.0,1.6,23.3,802.0,820.07,598.29
2018,4,22,12,30,492.0,361.0,1.6,23.6,803.0,800.99,585.13
2018,4,22,12,45,618.5,293.5,1.65,23.9,843.0,823.14,602.9
2018,4,22,13,0,745.0,226.0,1.7,24.2,883.0,836.17,613.74
2018,4,22,13,15,834.0,173.5,1.7,24.3,895.0,818.66,603.33
2018,4,22,13,30,923.0,121.0,1.7,24.4,907.0,792.24,586.17
2018,4,22,13,45,917.5,119.5,1.7,24.55,881.5,742.64,551.63
2018,4,22,14,0,912.0,118.0,1.7,24.7,856.0,691.07,514.52
2018,4,22,14,15,900.0,117.0,1.7,24.7,821.5,634.38,473.03
2018,4,22,14,30,888.0,116.0,1.7,24.7,787.0,576.85,429.62
2018,4,22,14,45,872.0,114.5,1.7,24.7,746.0,516.42,382.7
2018,4,22,15,0,856.0,113.0,1.7,24.7,705.0,453.52,332.44
2018,4,22,15,15,845.5,107.5,1.7,24.7,661.5,391.53,281.21
2018,4,22,15,30,835.0,102.0,1.7,24.7,618.0,329.77,228.85
2018,4,22,15,45,819.0,99.0,1.6,24.5,572.0,269.27,177.21
2018,4,22,16,0,803.0,96.0,1.5,24.3,526.0,210.14,128.13
2018,4,22,16,15,778.5,91.5,1.4,24.0,475.0,150.5,84.04
2018,4,22,16,30,754.0,87.0,1.3,23.7,424.0,93.83,53.47
2018,4,22,16,45,718.5,81.5,1.25,23.4,370.5,56.59,43.13
2018,4,22,17,0,683.0,76.0,1.2,23.1,317.0,54.28,41.36
2018,4,22,17,15,621.5,70.5,1.15,21.95,262.0,51.73,39.41
2018,4,22,17,30,560.0,65.0,1.1,20.8,207.0,49.16,37.31
2018,4,22,17,45,481.5,56.5,1.1,19.65,158.5,43.93,32.69
2018,4,22,18,0,403.0,48.0,1.1,18.5,110.0,38.58,27.68
2018,4,22,18,15,282.5,35.5,1.15,17.85,71.0,29.2,18.5
2018,4,22,18,30,162.0,23.0,1.2,17.2,32.0,18.2,0.0
2018,4,22,18,45,81.0,11.5,1.3,16.5,16.0,10.46,0.0
2018,4,22,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,23,5,15,18.5,5.5,1.0,10.9,6.0,0.0,0.0
2018,4,23,5,30,37.0,11.0,1.0,11.3,12.0,21.09,0.0
2018,4,23,5,45,114.0,25.5,1.0,11.75,37.0,85.39,38.08
2018,4,23,6,0,191.0,40.0,1.0,12.2,62.0,146.41,112.16
2018,4,23,6,15,248.5,55.0,1.1,12.7,99.0,201.51,162.27
2018,4,23,6,30,306.0,70.0,1.2,13.2,136.0,263.06,216.06
2018,4,23,6,45,354.0,84.0,1.3,13.7,180.5,323.66,267.6
2018,4,23,7,0,402.0,98.0,1.4,14.2,225.0,388.57,320.87
2018,4,23,7,15,477.5,105.5,1.4,14.9,282.5,468.29,383.66
2018,4,23,7,30,553.0,113.0,1.4,15.6,340.0,560.48,453.14
2018,4,23,7,45,640.5,110.0,1.4,16.3,406.5,649.64,517.69
2018,4,23,8,0,728.0,107.0,1.4,17.0,473.0,743.14,581.18
2018,4,23,8,15,753.0,111.5,1.4,17.6,523.0,796.36,614.33
2018,4,23,8,30,778.0,116.0,1.4,18.2,573.0,843.74,643.05
2018,4,23,8,45,796.5,119.5,1.4,18.85,619.0,887.42,668.59
2018,4,23,9,0,815.0,123.0,1.4,19.5,665.0,928.92,692.21
2018,4,23,9,15,836.0,122.5,1.3,20.1,707.5,965.81,711.0
2018,4,23,9,30,857.0,122.0,1.2,20.7,750.0,1000.02,727.58
2018,4,23,9,45,875.5,119.0,1.1,21.3,786.5,1015.08,731.73
2018,4,23,10,0,894.0,116.0,1.0,21.9,823.0,1037.78,740.75
2018,4,23,10,15,901.0,117.5,0.95,22.5,851.5,1050.32,744.29
2018,4,23,10,30,908.0,119.0,0.9,23.1,880.0,1059.1,745.72
2018,4,23,10,45,913.0,120.0,0.9,23.65,901.0,1061.45,744.65
2018,4,23,11,0,918.0,121.0,0.9,24.2,922.0,1059.92,741.47
2018,4,23,11,15,920.5,122.0,0.95,24.45,935.5,1051.97,736.56
2018,4,23,11,30,923.0,123.0,1.0,24.7,949.0,1040.18,729.5
2018,4,23,11,45,923.0,123.5,1.1,24.95,954.0,1021.67,719.4
2018,4,23,12,0,923.0,124.0,1.2,25.2,959.0,999.53,707.05
2018,4,23,12,15,921.5,124.0,1.25,25.3,956.0,972.03,690.85
2018,4,23,12,30,920.0,124.0,1.3,25.4,953.0,941.23,672.52
2018,4,23,12,45,916.5,124.0,1.4,25.45,942.0,905.55,651.77
2018,4,23,13,0,913.0,124.0,1.5,25.5,931.0,867.01,628.83
2018,4,23,13,15,908.5,123.5,1.5,25.5,913.0,824.53,601.94
2018,4,23,13,30,904.0,123.0,1.5,25.5,895.0,779.62,573.19
2018,4,23,13,45,897.5,122.0,1.55,25.5,869.5,730.67,540.12
2018,4,23,14,0,891.0,121.0,1.6,25.5,844.0,679.89,504.42
2018,4,23,14,15,882.5,118.5,1.65,25.45,811.5,625.05,464.82
2018,4,23,14,30,874.0,116.0,1.7,25.4,779.0,569.08,422.99
2018,4,23,14,45,862.5,113.5,1.7,25.3,740.5,510.79,377.82
2018,4,23,15,0,851.0,111.0,1.7,25.2,702.0,449.43,328.87
2018,4,23,15,15,835.5,109.0,1.7,25.2,658.5,389.01,278.94
2018,4,23,15,30,820.0,107.0,1.7,25.2,615.0,329.35,228.43
2018,4,23,15,45,800.0,103.0,1.75,24.8,567.0,268.05,176.86
2018,4,23,16,0,780.0,99.0,1.8,24.4,519.0,208.64,128.03
2018,4,23,16,15,753.0,95.0,1.85,23.95,468.0,150.65,85.3
2018,4,23,16,30,726.0,91.0,1.9,23.5,417.0,90.08,51.05
2018,4,23,16,45,689.5,85.5,1.95,23.0,364.5,59.19,45.44
2018,4,23,17,0,653.0,80.0,2.0,22.5,312.0,57.03,43.83
2018,4,23,17,15,600.5,73.5,2.0,21.35,260.0,53.89,41.38
2018,4,23,17,30,548.0,67.0,2.0,20.2,208.0,50.65,38.7
2018,4,23,17,45,470.5,58.0,2.0,19.05,159.5,45.07,33.76
2018,4,23,18,0,393.0,49.0,2.0,17.9,111.0,39.32,28.42
2018,4,23,18,15,276.5,36.5,2.25,17.15,72.0,28.5,18.1
2018,4,23,18,30,160.0,24.0,2.5,16.4,33.0,18.98,0.22
2018,4,23,18,45,80.0,12.0,2.7,15.65,16.5,10.91,0.0
2018,4,23,19,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
