Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,20,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,24,4,45,14.0,3.0,1.7,8.0,3.5,0.0,0.0
2018,5,24,5,0,28.0,6.0,1.8,8.3,7.0,11.12,0.0
2018,5,24,5,15,82.5,16.5,2.05,8.9,24.5,47.22,14.09
2018,5,24,5,30,137.0,27.0,2.3,9.5,42.0,85.76,61.73
2018,5,24,5,45,199.5,33.5,2.6,10.1,68.0,123.9,96.78
2018,5,24,6,0,262.0,40.0,2.9,10.7,94.0,169.42,137.85
2018,5,24,6,15,131.0,43.5,2.85,11.1,70.5,114.8,93.82
2018,5,24,6,30,0.0,47.0,2.8,11.5,47.0,41.46,30.3
2018,5,24,6,45,0.0,75.5,2.8,11.9,75.5,67.3,52.47
2018,5,24,7,0,0.0,104.0,2.8,12.3,104.0,94.51,75.39
2018,5,24,7,15,0.5,118.5,2.8,12.75,118.5,108.29,86.62
2018,5,24,7,30,1.0,133.0,2.8,13.2,133.0,122.13,97.74
2018,5,24,7,45,1.5,148.0,2.75,13.65,148.5,136.51,109.15
2018,5,24,8,0,2.0,163.0,2.7,14.1,164.0,150.94,120.44
2018,5,24,8,15,8.5,186.5,2.75,14.6,192.0,178.84,142.8
2018,5,24,8,30,15.0,210.0,2.8,15.1,220.0,207.15,165.14
2018,5,24,8,45,25.5,249.0,2.85,15.55,267.0,268.26,213.32
2018,5,24,9,0,36.0,288.0,2.9,16.0,314.0,318.54,251.96
2018,5,24,9,15,46.5,316.5,2.95,16.5,352.0,357.8,281.46
2018,5,24,9,30,57.0,345.0,3.0,17.0,390.0,397.05,310.56
2018,5,24,9,45,157.5,360.5,3.05,17.45,492.5,527.13,410.4
2018,5,24,10,0,258.0,376.0,3.1,17.9,595.0,658.29,506.91
2018,5,24,10,15,354.0,356.5,3.2,18.25,667.0,732.15,560.86
2018,5,24,10,30,450.0,337.0,3.3,18.6,739.0,820.16,623.64
2018,5,24,10,45,615.5,264.5,3.4,18.95,827.5,910.82,689.61
2018,5,24,11,0,781.0,192.0,3.5,19.3,916.0,986.67,740.94
2018,5,24,11,15,664.5,249.5,3.6,19.5,871.0,926.29,698.79
2018,5,24,11,30,548.0,307.0,3.7,19.7,826.0,853.92,645.82
2018,5,24,11,45,631.5,269.5,3.8,19.95,870.5,883.6,668.68
2018,5,24,12,0,715.0,232.0,3.9,20.2,915.0,906.71,685.64
2018,5,24,12,15,524.0,322.5,4.05,20.25,822.5,795.62,603.93
2018,5,24,12,30,333.0,413.0,4.2,20.3,730.0,684.54,520.71
2018,5,24,12,45,212.0,426.5,4.35,20.35,627.5,573.1,438.06
2018,5,24,13,0,91.0,440.0,4.5,20.4,525.0,470.46,359.98
2018,5,24,13,15,252.0,383.0,4.65,20.15,612.5,541.72,418.17
2018,5,24,13,30,413.0,326.0,4.8,19.9,700.0,594.94,461.18
2018,5,24,13,45,415.0,341.5,4.95,19.6,709.0,584.57,453.3
2018,5,24,14,0,417.0,357.0,5.1,19.3,718.0,572.34,444.03
2018,5,24,14,15,394.0,351.5,5.2,18.75,683.0,528.4,411.02
2018,5,24,14,30,371.0,346.0,5.3,18.2,648.0,485.65,378.39
2018,5,24,14,45,300.0,346.5,5.45,17.6,583.5,426.41,332.7
2018,5,24,15,0,229.0,347.0,5.6,17.0,519.0,378.38,295.52
2018,5,24,15,15,150.0,318.5,5.6,17.0,428.5,310.08,242.2
2018,5,24,15,30,71.0,290.0,5.6,17.0,338.0,256.68,201.27
2018,5,24,15,45,72.0,265.5,5.6,15.7,311.5,230.78,181.41
2018,5,24,16,0,73.0,241.0,5.6,14.4,285.0,205.16,161.5
2018,5,24,16,15,105.5,221.0,5.45,14.0,278.5,180.09,140.17
2018,5,24,16,30,138.0,201.0,5.3,13.6,272.0,157.63,122.42
2018,5,24,16,45,246.0,174.0,5.2,13.2,284.5,121.34,101.81
2018,5,24,17,0,354.0,147.0,5.1,12.8,297.0,99.61,83.17
2018,5,24,17,15,385.5,124.0,4.95,12.55,268.0,86.29,71.68
2018,5,24,17,30,417.0,101.0,4.8,12.3,239.0,72.16,59.28
2018,5,24,17,45,383.0,89.0,4.65,12.1,199.0,64.87,52.81
2018,5,24,18,0,349.0,77.0,4.5,11.9,159.0,57.23,45.84
2018,5,24,18,15,283.0,65.5,4.25,11.65,121.5,49.51,38.59
2018,5,24,18,30,217.0,54.0,4.0,11.4,84.0,41.54,30.84
2018,5,24,18,45,133.5,37.0,3.8,11.2,53.0,29.45,18.3
2018,5,24,19,0,50.0,20.0,3.6,11.0,22.0,16.22,0.0
2018,5,24,19,15,25.0,10.0,3.45,10.9,11.0,9.1,0.0
2018,5,24,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,4,45,2.0,3.5,1.35,9.5,3.5,0.0,0.0
2018,5,25,5,0,4.0,7.0,1.4,9.7,7.0,7.17,0.0
2018,5,25,5,15,29.0,19.5,1.65,10.0,22.5,29.16,8.07
2018,5,25,5,30,54.0,32.0,1.9,10.3,38.0,53.24,36.98
2018,5,25,5,45,78.0,46.5,2.15,10.6,60.0,80.46,61.74
2018,5,25,6,0,102.0,61.0,2.4,10.9,82.0,110.19,88.44
2018,5,25,6,15,92.5,80.0,2.45,11.25,103.0,131.37,107.59
2018,5,25,6,30,83.0,99.0,2.5,11.6,124.0,151.2,124.87
2018,5,25,6,45,73.5,120.0,2.6,11.9,145.0,162.87,134.69
2018,5,25,7,0,64.0,141.0,2.7,12.2,166.0,181.56,149.93
2018,5,25,7,15,107.0,173.0,2.65,12.65,222.0,258.85,213.97
2018,5,25,7,30,150.0,205.0,2.6,13.1,278.0,329.39,270.78
2018,5,25,7,45,106.5,214.5,2.6,13.55,269.0,310.55,253.23
2018,5,25,8,0,63.0,224.0,2.6,14.0,260.0,274.59,222.23
2018,5,25,8,15,87.0,258.0,2.6,14.45,312.5,332.28,267.73
2018,5,25,8,30,111.0,292.0,2.6,14.9,365.0,406.1,324.28
2018,5,25,8,45,128.5,315.5,2.65,15.4,405.5,448.84,355.76
2018,5,25,9,0,146.0,339.0,2.7,15.9,446.0,491.79,387.02
2018,5,25,9,15,194.0,349.5,2.7,16.2,499.5,549.62,430.15
2018,5,25,9,30,242.0,360.0,2.7,16.5,553.0,624.66,484.68
2018,5,25,9,45,139.0,345.5,2.75,16.75,457.5,492.72,383.5
2018,5,25,10,0,36.0,331.0,2.8,17.0,362.0,358.72,278.9
2018,5,25,10,15,25.5,292.5,2.85,17.1,314.5,307.63,239.67
2018,5,25,10,30,15.0,254.0,2.9,17.2,267.0,246.71,192.06
2018,5,25,10,45,13.5,245.0,2.95,17.3,257.0,236.31,183.85
2018,5,25,11,0,12.0,236.0,3.0,17.4,247.0,225.98,175.57
2018,5,25,11,15,10.5,220.5,3.05,17.55,230.5,209.71,162.64
2018,5,25,11,30,9.0,205.0,3.1,17.7,214.0,193.57,149.83
2018,5,25,11,45,5.5,170.5,3.2,17.85,176.0,158.38,121.91
2018,5,25,12,0,2.0,136.0,3.3,18.0,138.0,123.63,94.19
2018,5,25,12,15,4.0,153.0,3.4,18.1,157.0,140.57,107.74
2018,5,25,12,30,6.0,170.0,3.5,18.2,176.0,157.28,121.01
2018,5,25,12,45,12.5,225.5,3.6,18.3,237.5,212.0,164.19
2018,5,25,13,0,19.0,281.0,3.7,18.4,299.0,265.72,206.0
2018,5,25,13,15,28.0,311.5,3.75,18.3,337.5,300.57,233.13
2018,5,25,13,30,37.0,342.0,3.8,18.2,376.0,330.21,256.15
2018,5,25,13,45,42.0,323.5,3.9,18.1,361.0,313.16,243.43
2018,5,25,14,0,47.0,305.0,4.0,18.0,346.0,295.93,230.57
2018,5,25,14,15,128.0,304.5,4.05,17.9,410.0,337.19,263.72
2018,5,25,14,30,209.0,304.0,4.1,17.8,474.0,366.32,286.29
2018,5,25,14,45,207.0,310.5,4.15,17.7,472.5,354.22,276.09
2018,5,25,15,0,205.0,317.0,4.2,17.6,471.0,345.97,268.82
2018,5,25,15,15,192.5,309.0,4.2,17.6,447.5,318.71,246.7
2018,5,25,15,30,180.0,301.0,4.2,17.6,424.0,292.48,225.41
2018,5,25,15,45,245.0,268.0,4.15,17.1,423.0,263.0,199.34
2018,5,25,16,0,310.0,235.0,4.1,16.6,422.0,232.1,171.3
2018,5,25,16,15,346.5,211.0,4.0,16.3,403.5,196.51,141.42
2018,5,25,16,30,383.0,187.0,3.9,16.0,385.0,149.88,106.65
2018,5,25,16,45,419.5,159.5,3.85,15.7,356.0,105.83,87.27
2018,5,25,17,0,456.0,132.0,3.8,15.4,327.0,90.11,73.98
2018,5,25,17,15,486.5,111.0,3.7,15.0,294.5,77.89,63.57
2018,5,25,17,30,517.0,90.0,3.6,14.6,262.0,65.32,52.68
2018,5,25,17,45,485.5,79.0,3.45,14.25,219.0,58.93,47.09
2018,5,25,18,0,454.0,68.0,3.3,13.9,176.0,52.14,40.97
2018,5,25,18,15,390.0,58.0,3.15,13.55,135.0,45.76,35.0
2018,5,25,18,30,326.0,48.0,3.0,13.2,94.0,37.09,26.79
2018,5,25,18,45,219.0,34.5,2.8,12.85,60.5,26.99,16.39
2018,5,25,19,0,112.0,21.0,2.6,12.5,27.0,16.62,0.0
2018,5,25,19,15,56.0,10.5,2.5,12.25,13.5,9.55,0.0
2018,5,25,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.0,1.5,10.7,3.0,0.0,0.0
2018,5,26,5,0,6.0,6.0,1.6,10.8,6.0,6.67,0.0
2018,5,26,5,15,3.0,15.0,1.7,11.1,15.0,13.98,1.59
2018,5,26,5,30,0.0,24.0,1.8,11.4,24.0,21.15,11.76
2018,5,26,5,45,0.0,39.0,1.95,11.7,39.0,34.71,23.87
2018,5,26,6,0,0.0,54.0,2.1,12.0,54.0,48.75,36.25
2018,5,26,6,15,0.5,65.5,2.1,12.4,65.5,59.38,45.54
2018,5,26,6,30,1.0,77.0,2.1,12.8,77.0,70.09,54.71
2018,5,26,6,45,9.5,108.5,2.05,13.2,112.0,105.87,85.06
2018,5,26,7,0,18.0,140.0,2.0,13.6,147.0,142.7,115.72
2018,5,26,7,15,12.0,135.0,1.95,13.9,140.0,132.61,106.68
2018,5,26,7,30,6.0,130.0,1.9,14.2,133.0,122.75,97.89
2018,5,26,7,45,3.0,114.0,1.85,14.55,115.5,104.68,82.4
2018,5,26,8,0,0.0,98.0,1.8,14.9,98.0,87.12,67.4
2018,5,26,8,15,2.0,131.5,1.7,15.25,133.0,120.08,94.29
2018,5,26,8,30,4.0,165.0,1.6,15.6,168.0,153.51,121.0
2018,5,26,8,45,5.5,175.5,1.55,16.0,179.5,164.65,129.39
2018,5,26,9,0,7.0,186.0,1.5,16.4,191.0,175.84,137.81
2018,5,26,9,15,7.0,191.0,1.5,16.85,196.5,180.42,140.87
2018,5,26,9,30,7.0,196.0,1.5,17.3,202.0,184.98,143.94
2018,5,26,9,45,85.0,209.0,1.5,17.75,281.5,296.48,233.32
2018,5,26,10,0,163.0,222.0,1.5,18.2,361.0,400.01,312.97
2018,5,26,10,15,123.0,262.0,1.5,18.65,368.5,388.01,300.71
2018,5,26,10,30,83.0,302.0,1.5,19.1,376.0,387.57,297.71
2018,5,26,10,45,145.5,298.5,1.55,19.5,432.0,444.14,341.05
2018,5,26,11,0,208.0,295.0,1.6,19.9,488.0,511.67,390.91
2018,5,26,11,15,173.5,339.5,1.7,20.2,502.0,505.56,384.15
2018,5,26,11,30,139.0,384.0,1.8,20.5,516.0,510.61,385.85
2018,5,26,11,45,472.0,278.0,1.9,20.8,729.5,737.99,555.08
2018,5,26,12,0,805.0,172.0,2.0,21.1,943.0,925.54,683.18
2018,5,26,12,15,821.5,163.5,2.15,21.25,948.5,908.64,671.2
2018,5,26,12,30,838.0,155.0,2.3,21.4,954.0,879.53,653.11
2018,5,26,12,45,871.0,140.5,2.45,21.55,963.5,865.61,645.12
2018,5,26,13,0,904.0,126.0,2.6,21.7,973.0,846.79,633.57
2018,5,26,13,15,900.0,125.5,2.7,21.85,955.5,806.75,607.08
2018,5,26,13,30,896.0,125.0,2.8,22.0,938.0,764.41,578.8
2018,5,26,13,45,890.0,125.0,2.95,22.15,914.5,718.99,546.16
2018,5,26,14,0,884.0,125.0,3.1,22.3,891.0,671.78,511.29
2018,5,26,14,15,875.5,123.5,3.2,22.3,860.0,620.32,472.4
2018,5,26,14,30,867.0,122.0,3.3,22.3,829.0,567.77,431.48
2018,5,26,14,45,855.5,120.5,3.4,22.25,792.0,512.95,387.63
2018,5,26,15,0,844.0,119.0,3.5,22.2,755.0,454.39,339.61
2018,5,26,15,15,830.5,116.5,3.5,22.2,713.5,396.91,290.84
2018,5,26,15,30,817.0,114.0,3.5,22.2,672.0,339.97,241.48
2018,5,26,15,45,788.0,113.5,3.65,21.85,621.5,281.59,191.53
2018,5,26,16,0,759.0,113.0,3.8,21.5,571.0,226.07,144.88
2018,5,26,16,15,746.5,107.5,3.85,21.1,527.0,171.86,102.05
2018,5,26,16,30,734.0,102.0,3.9,20.7,483.0,112.75,63.16
2018,5,26,16,45,705.0,97.0,3.95,20.25,432.5,64.02,49.89
2018,5,26,17,0,676.0,92.0,4.0,19.8,382.0,62.57,48.93
2018,5,26,17,15,635.0,86.5,4.05,19.1,331.0,60.55,47.47
2018,5,26,17,30,594.0,81.0,4.1,18.4,280.0,58.43,45.85
2018,5,26,17,45,537.0,74.5,4.15,17.75,231.5,55.32,43.25
2018,5,26,18,0,480.0,68.0,4.2,17.1,183.0,52.14,40.43
2018,5,26,18,15,395.5,58.5,4.25,16.25,138.5,46.11,34.93
2018,5,26,18,30,311.0,49.0,4.3,15.4,94.0,37.79,27.16
2018,5,26,18,45,203.0,35.5,4.35,14.55,60.5,27.72,17.01
2018,5,26,19,0,95.0,22.0,4.4,13.7,27.0,17.81,0.0
2018,5,26,19,15,47.5,11.0,4.35,13.3,13.5,10.01,0.0
2018,5,26,19,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,27,4,45,26.5,6.0,1.4,9.8,6.5,0.0,0.0
2018,5,27,5,0,53.0,12.0,1.5,10.1,13.0,21.6,0.0
2018,5,27,5,15,161.5,26.0,1.65,10.7,42.0,80.38,35.29
2018,5,27,5,30,270.0,40.0,1.8,11.3,71.0,144.18,105.93
2018,5,27,5,45,364.0,49.5,1.95,11.95,113.0,207.43,162.52
2018,5,27,6,0,458.0,59.0,2.1,12.6,155.0,280.59,226.56
2018,5,27,6,15,523.0,66.0,2.05,13.45,203.5,346.61,283.5
2018,5,27,6,30,588.0,73.0,2.0,14.3,252.0,418.51,343.14
2018,5,27,6,45,621.5,79.0,1.9,15.15,299.5,476.1,389.0
2018,5,27,7,0,655.0,85.0,1.8,16.0,347.0,535.51,434.2
2018,5,27,7,15,605.0,110.5,1.9,16.8,377.5,561.25,451.88
2018,5,27,7,30,555.0,136.0,2.0,17.6,408.0,579.8,463.43
2018,5,27,7,45,575.0,145.5,2.05,18.35,453.5,629.23,498.33
2018,5,27,8,0,595.0,155.0,2.1,19.1,499.0,678.26,531.74
2018,5,27,8,15,696.5,133.5,2.2,19.7,568.5,761.4,589.51
2018,5,27,8,30,798.0,112.0,2.3,20.3,638.0,843.8,644.06
2018,5,27,8,45,831.5,107.0,2.35,20.95,686.5,890.3,672.25
2018,5,27,9,0,865.0,102.0,2.4,21.6,735.0,926.75,693.58
2018,5,27,9,15,876.0,103.0,2.45,22.2,773.0,955.28,709.63
2018,5,27,9,30,887.0,104.0,2.5,22.8,811.0,980.85,723.71
2018,5,27,9,45,895.0,105.0,2.55,23.4,843.5,1000.3,733.77
2018,5,27,10,0,903.0,106.0,2.6,24.0,876.0,1016.36,741.7
2018,5,27,10,15,909.0,107.0,2.6,24.5,902.0,1026.9,745.94
2018,5,27,10,30,915.0,108.0,2.6,25.0,928.0,1033.79,747.99
2018,5,27,10,45,919.5,108.0,2.65,25.45,947.5,1034.45,746.84
2018,5,27,11,0,924.0,108.0,2.7,25.9,967.0,1031.39,743.49
2018,5,27,11,15,926.5,108.5,2.8,26.3,979.5,1023.13,737.58
2018,5,27,11,30,929.0,109.0,2.9,26.7,992.0,1011.19,729.43
2018,5,27,11,45,930.0,109.5,2.95,27.05,997.0,994.21,717.83
2018,5,27,12,0,931.0,110.0,3.0,27.4,1002.0,973.76,704.1
2018,5,27,12,15,931.0,109.5,3.05,27.65,999.5,948.09,687.31
2018,5,27,12,30,931.0,109.0,3.1,27.9,997.0,919.24,668.45
2018,5,27,12,45,930.0,108.0,3.2,28.15,987.5,886.01,646.97
2018,5,27,13,0,929.0,107.0,3.3,28.4,978.0,849.9,623.43
2018,5,27,13,15,926.5,105.5,3.35,28.55,961.0,809.43,596.74
2018,5,27,13,30,924.0,104.0,3.4,28.7,944.0,766.48,568.14
2018,5,27,13,45,919.5,103.5,3.45,28.85,920.5,720.71,535.92
2018,5,27,14,0,915.0,103.0,3.5,29.0,897.0,672.97,500.84
2018,5,27,14,15,909.0,101.0,3.5,28.95,866.5,621.31,462.29
2018,5,27,14,30,903.0,99.0,3.5,28.9,836.0,568.26,421.61
2018,5,27,14,45,895.0,97.0,3.55,28.9,800.5,513.11,378.16
2018,5,27,15,0,887.0,95.0,3.6,28.9,765.0,457.24,332.79
2018,5,27,15,15,875.5,93.0,3.6,28.9,723.5,399.61,284.77
2018,5,27,15,30,864.0,91.0,3.6,28.9,682.0,342.14,235.84
2018,5,27,15,45,849.0,88.5,3.55,28.5,636.5,283.81,186.28
2018,5,27,16,0,834.0,86.0,3.5,28.1,591.0,226.54,138.46
2018,5,27,16,15,814.0,83.5,3.45,27.7,542.5,162.61,89.24
2018,5,27,16,30,794.0,81.0,3.4,27.3,494.0,107.72,55.31
2018,5,27,16,45,767.0,78.0,3.4,26.85,443.5,56.77,42.41
2018,5,27,17,0,740.0,75.0,3.4,26.4,393.0,55.99,42.02
2018,5,27,17,15,703.5,70.5,3.4,25.5,342.0,53.92,40.55
2018,5,27,17,30,667.0,66.0,3.4,24.6,291.0,47.25,35.09
2018,5,27,17,45,615.0,61.0,3.45,23.7,241.5,44.79,33.12
2018,5,27,18,0,563.0,56.0,3.5,22.8,192.0,42.27,30.98
2018,5,27,18,15,485.0,49.0,3.55,21.7,146.5,37.94,27.12
2018,5,27,18,30,407.0,42.0,3.6,20.6,101.0,33.54,22.96
2018,5,27,18,45,287.5,31.5,3.7,19.45,65.5,25.7,15.14
2018,5,27,19,0,168.0,21.0,3.8,18.3,30.0,16.63,0.0
2018,5,27,19,15,84.0,10.5,3.85,17.6,15.0,9.55,0.0
2018,5,27,19,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,28,4,45,51.5,6.0,1.65,11.7,7.5,0.0,0.0
2018,5,28,5,0,103.0,12.0,1.8,12.0,15.0,31.64,0.0
2018,5,28,5,15,235.0,23.0,2.0,12.55,46.0,97.04,44.73
2018,5,28,5,30,367.0,34.0,2.2,13.1,77.0,169.48,123.49
2018,5,28,5,45,454.5,41.5,2.35,13.7,120.0,232.82,181.0
2018,5,28,6,0,542.0,49.0,2.5,14.3,163.0,305.57,245.11
2018,5,28,6,15,598.5,54.5,2.4,15.1,211.5,369.8,300.75
2018,5,28,6,30,655.0,60.0,2.3,15.9,260.0,437.09,356.71
2018,5,28,6,45,694.0,64.0,2.2,16.75,310.5,498.88,405.86
2018,5,28,7,0,733.0,68.0,2.1,17.6,361.0,562.84,454.42
2018,5,28,7,15,761.0,71.0,2.05,18.6,411.5,619.85,495.54
2018,5,28,7,30,789.0,74.0,2.0,19.6,462.0,677.24,533.68
2018,5,28,7,45,809.5,77.5,1.95,20.6,511.5,729.47,566.58
2018,5,28,8,0,830.0,81.0,1.9,21.6,561.0,774.18,593.19
2018,5,28,8,15,846.0,83.0,1.9,22.4,607.5,818.27,619.57
2018,5,28,8,30,862.0,85.0,1.9,23.2,654.0,860.54,644.14
2018,5,28,8,45,874.5,87.5,1.9,24.0,697.0,898.11,665.11
2018,5,28,9,0,887.0,90.0,1.9,24.8,740.0,933.12,684.08
2018,5,28,9,15,895.5,92.5,2.0,25.5,778.0,961.54,699.94
2018,5,28,9,30,904.0,95.0,2.1,26.2,816.0,986.79,713.75
2018,5,28,9,45,910.0,97.0,2.15,26.9,848.0,1005.72,722.95
2018,5,28,10,0,916.0,99.0,2.2,27.6,880.0,1021.14,730.0
2018,5,28,10,15,922.0,99.5,2.35,28.15,906.5,1031.34,735.41
2018,5,28,10,30,928.0,100.0,2.5,28.7,933.0,1037.86,738.59
2018,5,28,10,45,933.0,101.0,2.6,29.3,953.5,1040.16,738.54
2018,5,28,11,0,938.0,102.0,2.7,29.9,974.0,1038.66,736.24
2018,5,28,11,15,941.0,102.0,2.75,30.25,987.0,1030.38,730.07
2018,5,28,11,30,944.0,102.0,2.8,30.6,1000.0,1018.37,721.72
2018,5,28,11,45,946.0,102.0,2.8,31.0,1005.5,1001.75,709.99
2018,5,28,12,0,948.0,102.0,2.8,31.4,1011.0,981.56,696.15
2018,5,28,12,15,947.0,102.0,2.85,31.6,1008.5,955.19,679.45
2018,5,28,12,30,946.0,102.0,2.9,31.8,1006.0,925.63,660.7
2018,5,28,12,45,943.5,103.0,2.95,32.0,996.5,892.63,639.68
2018,5,28,13,0,941.0,104.0,3.0,32.2,987.0,856.76,616.68
2018,5,28,13,15,938.0,103.0,3.0,32.35,970.0,815.99,590.14
2018,5,28,13,30,935.0,102.0,3.0,32.5,953.0,772.73,561.77
2018,5,28,13,45,930.0,101.0,3.05,32.6,928.5,725.8,529.74
2018,5,28,14,0,925.0,100.0,3.1,32.7,904.0,676.91,494.77
2018,5,28,14,15,918.5,98.5,3.15,32.65,873.5,624.99,456.99
2018,5,28,14,30,912.0,97.0,3.2,32.6,843.0,571.71,417.06
2018,5,28,14,45,903.0,96.0,3.25,32.6,807.0,516.51,374.36
2018,5,28,15,0,894.0,95.0,3.3,32.6,771.0,460.67,329.82
2018,5,28,15,15,882.5,93.0,3.3,32.6,729.5,402.71,282.38
2018,5,28,15,30,871.0,91.0,3.3,32.6,688.0,344.9,234.0
2018,5,28,15,45,856.5,88.0,3.3,32.2,642.0,285.95,184.78
2018,5,28,16,0,842.0,85.0,3.3,31.8,596.0,228.01,137.16
2018,5,28,16,15,822.5,82.5,3.3,31.35,547.5,163.7,88.31
2018,5,28,16,30,803.0,80.0,3.3,30.9,499.0,108.38,54.43
2018,5,28,16,45,777.5,76.5,3.25,30.4,448.5,55.69,40.85
2018,5,28,17,0,752.0,73.0,3.2,29.9,398.0,54.48,40.11
2018,5,28,17,15,717.0,69.0,3.15,28.95,347.0,52.74,38.95
2018,5,28,17,30,682.0,65.0,3.1,28.0,296.0,50.95,37.69
2018,5,28,17,45,631.5,60.0,3.0,27.0,246.0,44.03,31.99
2018,5,28,18,0,581.0,55.0,2.9,26.0,196.0,41.46,29.86
2018,5,28,18,15,505.5,48.0,3.0,24.85,150.5,37.09,26.02
2018,5,28,18,30,430.0,41.0,3.1,23.7,105.0,32.61,21.89
2018,5,28,18,45,309.0,31.5,3.2,22.55,68.5,25.65,14.98
2018,5,28,19,0,188.0,22.0,3.3,21.4,32.0,18.47,0.0
2018,5,28,19,15,94.0,11.0,3.45,20.55,16.0,10.01,0.0
2018,5,28,19,30,0.0,0.0,3.6,19.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.75,18.9,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.9,17.65,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.9,16.75,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,29,4,45,51.5,6.5,2.9,12.8,8.0,0.0,0.0
2018,5,29,5,0,103.0,13.0,3.1,12.9,16.0,32.52,0.0
2018,5,29,5,15,235.0,24.0,3.15,13.45,47.0,98.12,47.08
2018,5,29,5,30,367.0,35.0,3.2,14.0,78.0,170.27,124.07
2018,5,29,5,45,454.5,42.0,3.3,14.5,121.0,233.1,181.14
2018,5,29,6,0,542.0,49.0,3.4,15.0,164.0,305.23,244.92
2018,5,29,6,15,598.5,54.5,3.35,15.85,212.5,369.41,300.78
2018,5,29,6,30,655.0,60.0,3.3,16.7,261.0,436.69,357.14
2018,5,29,6,45,694.5,64.0,3.25,17.55,312.0,498.72,407.14
2018,5,29,7,0,734.0,68.0,3.2,18.4,363.0,562.98,456.77
2018,5,29,7,15,761.5,71.5,3.15,19.25,413.5,620.25,499.08
2018,5,29,7,30,789.0,75.0,3.1,20.1,464.0,677.87,538.54
2018,5,29,7,45,810.0,77.5,3.05,21.0,513.0,729.26,571.89
2018,5,29,8,0,831.0,80.0,3.0,21.9,562.0,773.22,599.02
2018,5,29,8,15,846.5,83.0,2.95,22.7,608.5,818.07,626.36
2018,5,29,8,30,862.0,86.0,2.9,23.5,655.0,861.06,651.76
2018,5,29,8,45,873.5,88.5,2.9,24.3,697.5,897.71,672.67
2018,5,29,9,0,885.0,91.0,2.9,25.1,740.0,931.75,691.55
2018,5,29,9,15,895.5,91.5,2.9,25.75,778.0,959.78,706.62
2018,5,29,9,30,906.0,92.0,2.9,26.4,816.0,984.78,719.62
2018,5,29,9,45,914.5,92.5,2.9,27.05,848.5,1004.6,729.21
2018,5,29,10,0,923.0,93.0,2.9,27.7,881.0,1021.0,736.63
2018,5,29,10,15,928.0,94.0,2.95,28.2,907.0,1030.88,740.83
2018,5,29,10,30,933.0,95.0,3.0,28.7,933.0,1037.05,742.83
2018,5,29,10,45,936.5,96.0,3.05,29.15,952.5,1037.95,741.76
2018,5,29,11,0,940.0,97.0,3.1,29.6,972.0,1035.06,738.46
2018,5,29,11,15,942.0,97.5,3.2,29.95,984.0,1026.4,732.34
2018,5,29,11,30,944.0,98.0,3.3,30.3,996.0,1014.02,723.98
2018,5,29,11,45,945.0,98.0,3.35,30.6,1001.0,996.56,712.23
2018,5,29,12,0,946.0,98.0,3.4,30.9,1006.0,975.57,698.32
2018,5,29,12,15,944.5,99.5,3.5,30.95,1004.0,950.34,682.73
2018,5,29,12,30,943.0,101.0,3.6,31.0,1002.0,921.9,665.0
2018,5,29,12,45,939.5,102.0,3.75,31.1,992.0,888.24,643.87
2018,5,29,13,0,936.0,103.0,3.9,31.2,982.0,851.79,620.68
2018,5,29,13,15,933.0,102.5,4.05,31.0,965.5,811.73,595.54
2018,5,29,13,30,930.0,102.0,4.2,30.8,949.0,769.2,568.33
2018,5,29,13,45,926.0,101.0,4.35,30.65,925.5,723.23,536.92
2018,5,29,14,0,922.0,100.0,4.5,30.5,902.0,675.24,502.37
2018,5,29,14,15,916.5,98.5,4.65,30.15,872.5,624.12,465.02
2018,5,29,14,30,911.0,97.0,4.8,29.8,843.0,571.54,425.34
2018,5,29,14,45,903.0,95.5,4.9,29.45,807.5,516.53,382.28
2018,5,29,15,0,895.0,94.0,5.0,29.1,772.0,460.78,337.14
2018,5,29,15,15,884.0,92.0,5.0,29.1,731.0,403.02,288.55
2018,5,29,15,30,873.0,90.0,5.0,29.1,690.0,345.35,239.03
2018,5,29,15,45,860.5,88.0,5.2,27.8,646.0,287.63,190.3
2018,5,29,16,0,848.0,86.0,5.4,26.5,602.0,230.64,142.61
2018,5,29,16,15,832.5,82.5,5.45,25.5,554.5,165.77,91.91
2018,5,29,16,30,817.0,79.0,5.5,24.5,507.0,109.42,56.15
2018,5,29,16,45,793.5,76.0,5.55,23.55,457.0,55.4,41.86
2018,5,29,17,0,770.0,73.0,5.6,22.6,407.0,54.56,41.47
2018,5,29,17,15,736.0,69.0,5.6,21.45,355.5,52.81,40.3
2018,5,29,17,30,702.0,65.0,5.6,20.3,304.0,51.01,39.02
2018,5,29,17,45,653.0,60.5,5.6,19.15,254.0,44.47,33.5
2018,5,29,18,0,604.0,56.0,5.6,18.0,204.0,42.31,31.67
2018,5,29,18,15,527.0,49.0,5.55,17.05,157.0,37.94,27.7
2018,5,29,18,30,450.0,42.0,5.5,16.1,110.0,33.47,23.43
2018,5,29,18,45,324.5,33.0,5.4,15.2,72.5,26.99,16.76
2018,5,29,19,0,199.0,24.0,5.3,14.3,35.0,20.36,0.0
2018,5,29,19,15,99.5,12.0,5.3,13.85,17.5,10.91,0.0
2018,5,29,19,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.5,9.75,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,5,30,4,45,20.0,6.0,5.0,9.95,6.5,0.0,0.0
2018,5,30,5,0,40.0,12.0,5.1,10.1,13.0,18.94,0.0
2018,5,30,5,15,104.0,26.0,5.2,10.4,36.5,60.79,29.49
2018,5,30,5,30,168.0,40.0,5.3,10.7,60.0,111.04,82.25
2018,5,30,5,45,209.0,55.5,5.4,11.0,92.0,153.56,121.52
2018,5,30,6,0,250.0,71.0,5.5,11.3,124.0,200.63,164.21
2018,5,30,6,15,315.5,83.5,5.6,11.6,168.5,260.43,217.18
2018,5,30,6,30,381.0,96.0,5.7,11.9,213.0,326.8,274.96
2018,5,30,6,45,350.0,118.0,5.75,12.2,240.5,353.03,297.41
2018,5,30,7,0,319.0,140.0,5.8,12.5,268.0,363.15,305.65
2018,5,30,7,15,245.0,172.0,5.85,12.75,278.0,362.73,303.47
2018,5,30,7,30,171.0,204.0,5.9,13.0,288.0,342.13,284.21
2018,5,30,7,45,125.0,225.5,5.9,13.25,290.5,335.93,277.0
2018,5,30,8,0,79.0,247.0,5.9,13.5,293.0,312.04,255.27
2018,5,30,8,15,141.0,272.5,5.95,13.7,362.5,406.97,332.49
2018,5,30,8,30,203.0,298.0,6.0,13.9,432.0,491.81,400.05
2018,5,30,8,45,227.0,316.0,6.0,14.05,475.0,536.86,434.45
2018,5,30,9,0,251.0,334.0,6.0,14.2,518.0,597.97,480.66
2018,5,30,9,15,349.0,323.0,6.0,14.4,593.5,682.43,546.57
2018,5,30,9,30,447.0,312.0,6.0,14.6,669.0,784.69,624.02
2018,5,30,9,45,532.0,288.5,6.05,14.8,730.5,848.08,671.7
2018,5,30,10,0,617.0,265.0,6.1,15.0,792.0,914.71,721.16
2018,5,30,10,15,553.0,294.0,6.1,15.5,777.0,878.3,690.28
2018,5,30,10,30,489.0,323.0,6.1,16.0,762.0,842.15,660.07
2018,5,30,10,45,272.0,350.0,6.1,16.45,595.0,635.02,499.83
2018,5,30,11,0,55.0,377.0,6.1,16.9,428.0,415.81,325.47
2018,5,30,11,15,169.5,411.5,6.15,17.3,572.0,572.3,448.01
2018,5,30,11,30,284.0,446.0,6.2,17.7,716.0,721.71,560.38
2018,5,30,11,45,426.5,388.0,6.25,18.1,796.5,798.96,619.66
2018,5,30,12,0,569.0,330.0,6.3,18.5,877.0,861.36,667.51
2018,5,30,12,15,505.5,363.0,6.35,18.55,848.0,814.61,631.29
2018,5,30,12,30,442.0,396.0,6.4,18.6,819.0,767.85,595.33
2018,5,30,12,45,483.5,372.5,6.5,18.65,831.0,760.8,591.5
2018,5,30,13,0,525.0,349.0,6.6,18.7,843.0,749.79,584.4
2018,5,30,13,15,524.5,341.5,6.65,18.55,827.5,716.27,559.78
2018,5,30,13,30,524.0,334.0,6.7,18.4,812.0,681.44,533.88
2018,5,30,13,45,555.0,310.0,6.75,18.2,804.5,653.02,513.08
2018,5,30,14,0,586.0,286.0,6.8,18.0,797.0,620.94,488.83
2018,5,30,14,15,647.0,247.5,6.8,17.7,793.5,589.9,464.99
2018,5,30,14,30,708.0,209.0,6.8,17.4,790.0,552.93,435.3
2018,5,30,14,45,783.0,165.0,6.85,17.15,781.0,514.05,402.47
2018,5,30,15,0,858.0,121.0,6.9,16.9,772.0,463.73,358.64
2018,5,30,15,15,845.0,118.0,6.9,16.9,730.0,405.45,307.01
2018,5,30,15,30,832.0,115.0,6.9,16.9,688.0,347.64,254.87
2018,5,30,15,45,816.5,112.0,6.9,16.2,643.0,289.92,203.21
2018,5,30,16,0,801.0,109.0,6.9,15.5,598.0,233.45,153.5
2018,5,30,16,15,778.5,106.5,6.85,15.1,549.5,177.96,108.29
2018,5,30,16,30,756.0,104.0,6.8,14.7,501.0,118.64,68.0
2018,5,30,16,45,724.5,100.0,6.75,14.3,449.5,66.66,53.43
2018,5,30,17,0,693.0,96.0,6.7,13.9,398.0,65.25,52.47
2018,5,30,17,15,648.0,92.5,6.6,13.45,346.5,64.82,52.35
2018,5,30,17,30,603.0,89.0,6.5,13.0,295.0,64.46,52.25
2018,5,30,17,45,536.5,83.0,6.4,12.5,244.0,61.99,50.17
2018,5,30,18,0,470.0,77.0,6.3,12.0,193.0,57.46,46.08
2018,5,30,18,15,374.5,67.0,6.1,11.6,146.0,50.69,39.76
2018,5,30,18,30,279.0,57.0,5.9,11.2,99.0,43.77,33.05
2018,5,30,18,45,177.5,41.5,5.7,10.8,65.0,32.3,21.71
2018,5,30,19,0,76.0,26.0,5.5,10.4,31.0,20.86,1.51
2018,5,30,19,15,38.0,13.0,5.45,10.3,15.5,11.82,0.0
2018,5,30,19,30,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.35,10.05,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.3,9.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,10.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.9,10.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.85,10.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.8,10.35,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,10.15,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,31,4,45,3.0,4.5,4.35,10.05,4.5,0.0,0.0
2018,5,31,5,0,6.0,9.0,4.4,10.1,9.0,9.39,0.0
2018,5,31,5,15,26.0,25.0,4.4,10.3,27.5,35.27,16.11
2018,5,31,5,30,46.0,41.0,4.4,10.5,46.0,61.4,44.25
2018,5,31,5,45,78.0,57.0,4.4,10.65,71.5,92.46,72.02
2018,5,31,6,0,110.0,73.0,4.4,10.8,97.0,126.98,102.86
2018,5,31,6,15,133.5,93.5,4.45,11.15,130.0,166.11,137.42
2018,5,31,6,30,157.0,114.0,4.5,11.5,163.0,207.39,173.28
2018,5,31,6,45,183.0,135.5,4.5,11.85,202.0,253.33,212.35
2018,5,31,7,0,209.0,157.0,4.5,12.2,241.0,312.2,261.17
2018,5,31,7,15,297.0,166.0,4.5,12.65,303.0,391.16,326.48
2018,5,31,7,30,385.0,175.0,4.5,13.1,365.0,490.81,406.45
2018,5,31,7,45,549.0,152.0,4.45,13.55,454.0,607.61,499.43
2018,5,31,8,0,713.0,129.0,4.4,14.0,543.0,742.99,601.77
2018,5,31,8,15,697.5,145.0,4.45,14.45,577.5,772.75,620.68
2018,5,31,8,30,682.0,161.0,4.5,14.9,612.0,798.75,637.28
2018,5,31,8,45,760.0,142.0,4.5,15.35,675.5,861.73,680.43
2018,5,31,9,0,838.0,123.0,4.5,15.8,739.0,931.51,727.28
2018,5,31,9,15,853.0,122.5,4.55,16.2,777.5,961.8,745.96
2018,5,31,9,30,868.0,122.0,4.6,16.6,816.0,979.32,755.91
2018,5,31,9,45,881.5,120.5,4.65,16.95,850.0,1001.14,769.14
2018,5,31,10,0,895.0,119.0,4.7,17.3,884.0,1019.8,780.16
2018,5,31,10,15,902.0,120.0,4.75,17.55,911.0,1031.21,786.59
2018,5,31,10,30,909.0,121.0,4.8,17.8,938.0,1039.01,790.69
2018,5,31,10,45,914.0,121.0,4.9,18.0,958.0,1040.13,790.96
2018,5,31,11,0,919.0,121.0,5.0,18.2,978.0,1037.55,788.84
2018,5,31,11,15,922.0,122.0,5.05,18.3,991.0,1030.28,783.51
2018,5,31,11,30,925.0,123.0,5.1,18.4,1004.0,1019.33,775.78
2018,5,31,11,45,926.5,123.0,5.15,18.55,1009.5,1002.39,763.87
2018,5,31,12,0,928.0,123.0,5.2,18.7,1015.0,982.0,749.66
2018,5,31,12,15,922.5,126.5,5.25,18.7,1011.5,955.16,731.42
2018,5,31,12,30,917.0,130.0,5.3,18.7,1008.0,925.37,711.09
2018,5,31,12,45,909.5,133.0,5.35,18.7,996.5,890.67,687.21
2018,5,31,13,0,902.0,136.0,5.4,18.7,985.0,853.51,661.44
2018,5,31,13,15,898.0,135.5,5.4,18.65,968.0,813.77,633.51
2018,5,31,13,30,894.0,135.0,5.4,18.6,951.0,771.74,603.44
2018,5,31,13,45,889.0,134.0,5.35,18.55,927.5,726.48,568.77
2018,5,31,14,0,884.0,133.0,5.3,18.5,904.0,679.37,532.0
2018,5,31,14,15,876.0,131.5,5.3,18.35,873.5,628.45,491.85
2018,5,31,14,30,868.0,130.0,5.3,18.2,843.0,576.39,449.75
2018,5,31,14,45,857.5,128.5,5.3,18.1,806.5,519.94,403.05
2018,5,31,15,0,847.0,127.0,5.3,18.0,770.0,464.49,355.8
2018,5,31,15,15,833.5,124.5,5.3,18.0,728.5,407.05,305.69
2018,5,31,15,30,820.0,122.0,5.3,18.0,687.0,350.14,255.08
2018,5,31,15,45,803.5,118.0,5.2,17.5,641.0,292.07,203.7
2018,5,31,16,0,787.0,114.0,5.1,17.0,595.0,235.41,154.37
2018,5,31,16,15,766.0,110.0,5.05,16.7,546.5,179.79,109.4
2018,5,31,16,30,745.0,106.0,5.0,16.4,498.0,120.05,68.76
2018,5,31,16,45,716.5,101.0,5.0,16.05,447.5,68.06,54.27
2018,5,31,17,0,688.0,96.0,5.0,15.7,397.0,65.12,51.97
2018,5,31,17,15,650.0,90.5,4.9,15.2,346.0,63.22,50.57
2018,5,31,17,30,612.0,85.0,4.8,14.7,295.0,61.22,49.02
2018,5,31,17,45,558.0,77.5,4.7,14.25,245.5,57.41,45.75
2018,5,31,18,0,504.0,70.0,4.6,13.8,196.0,53.44,42.19
2018,5,31,18,15,424.0,61.0,4.4,13.25,150.5,47.9,37.05
2018,5,31,18,30,344.0,52.0,4.2,12.7,105.0,40.03,29.61
2018,5,31,18,45,235.0,39.5,4.0,12.2,70.0,30.79,20.42
2018,5,31,19,0,126.0,27.0,3.8,11.7,35.0,21.33,3.1
2018,5,31,19,15,64.5,14.0,3.65,11.4,18.0,12.73,0.0
2018,5,31,19,30,3.0,1.0,3.5,11.1,1.0,0.0,0.0
2018,5,31,19,45,1.5,0.5,3.4,10.8,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,4,45,37.0,7.0,1.25,8.35,8.0,0.0,0.0
2018,6,1,5,0,74.0,14.0,1.3,8.7,16.0,27.53,0.0
2018,6,1,5,15,191.5,27.5,1.45,9.4,47.0,90.18,48.08
2018,6,1,5,30,309.0,41.0,1.6,10.1,78.0,156.86,116.48
2018,6,1,5,45,400.0,50.0,1.75,10.75,121.0,220.28,173.35
2018,6,1,6,0,491.0,59.0,1.9,11.4,164.0,293.3,237.51
2018,6,1,6,15,551.5,65.0,1.85,12.05,212.5,357.53,293.27
2018,6,1,6,30,612.0,71.0,1.8,12.7,261.0,427.06,351.3
2018,6,1,6,45,656.0,75.5,1.7,13.3,312.0,490.05,401.8
2018,6,1,7,0,700.0,80.0,1.6,13.9,363.0,555.81,452.22
2018,6,1,7,15,732.0,84.0,1.55,14.8,414.5,612.85,493.66
2018,6,1,7,30,764.0,88.0,1.5,15.7,466.0,673.07,534.89
2018,6,1,7,45,788.0,91.0,1.45,16.65,516.0,726.38,568.65
2018,6,1,8,0,812.0,94.0,1.4,17.6,566.0,779.05,600.85
2018,6,1,8,15,830.0,96.0,1.5,18.45,613.0,824.54,629.08
2018,6,1,8,30,848.0,98.0,1.6,19.3,660.0,860.56,650.46
2018,6,1,8,45,863.0,99.5,1.75,20.2,703.5,898.73,673.56
2018,6,1,9,0,878.0,101.0,1.9,21.1,747.0,934.54,694.76
2018,6,1,9,15,890.0,102.0,2.0,21.6,786.0,964.33,712.33
2018,6,1,9,30,902.0,103.0,2.1,22.1,825.0,991.16,727.95
2018,6,1,9,45,912.5,103.0,2.15,22.6,858.5,1012.28,739.29
2018,6,1,10,0,923.0,103.0,2.2,23.1,892.0,1030.03,748.54
2018,6,1,10,15,928.5,104.0,2.25,23.55,918.5,1040.35,753.27
2018,6,1,10,30,934.0,105.0,2.3,24.0,945.0,1046.97,755.81
2018,6,1,10,45,938.5,105.5,2.35,24.4,965.0,1048.31,755.3
2018,6,1,11,0,943.0,106.0,2.4,24.8,985.0,1045.85,752.55
2018,6,1,11,15,945.5,106.0,2.4,25.15,997.5,1037.14,745.58
2018,6,1,11,30,948.0,106.0,2.4,25.5,1010.0,1024.71,736.44
2018,6,1,11,45,949.5,105.5,2.45,25.8,1015.0,1007.19,724.86
2018,6,1,12,0,951.0,105.0,2.5,26.1,1020.0,986.15,711.12
2018,6,1,12,15,950.0,105.5,2.55,26.35,1017.5,960.36,694.51
2018,6,1,12,30,949.0,106.0,2.6,26.6,1015.0,931.37,675.82
2018,6,1,12,45,946.0,106.5,2.65,26.85,1005.0,897.6,653.94
2018,6,1,13,0,943.0,107.0,2.7,27.1,995.0,861.0,630.1
2018,6,1,13,15,940.0,106.0,2.75,27.3,978.0,820.4,603.53
2018,6,1,13,30,937.0,105.0,2.8,27.5,961.0,777.3,575.04
2018,6,1,13,45,932.5,104.5,2.85,27.65,937.5,731.3,543.03
2018,6,1,14,0,928.0,104.0,2.9,27.8,914.0,683.28,508.05
2018,6,1,14,15,921.5,102.5,3.0,27.85,883.5,631.45,469.79
2018,6,1,14,30,915.0,101.0,3.1,27.9,853.0,578.24,429.3
2018,6,1,14,45,906.5,99.0,3.15,27.95,816.5,522.51,385.52
2018,6,1,15,0,898.0,97.0,3.2,28.0,780.0,466.1,339.83
2018,6,1,15,15,886.5,95.0,3.2,28.0,738.5,408.13,291.66
2018,6,1,15,30,875.0,93.0,3.2,28.0,697.0,350.29,242.48
2018,6,1,15,45,861.0,90.5,3.35,27.7,652.0,291.81,192.77
2018,6,1,16,0,847.0,88.0,3.5,27.4,607.0,234.23,144.46
2018,6,1,16,15,828.0,85.5,3.55,26.95,558.5,169.83,94.36
2018,6,1,16,30,809.0,83.0,3.6,26.5,510.0,114.33,59.01
2018,6,1,16,45,783.5,79.5,3.65,26.1,459.0,60.3,45.5
2018,6,1,17,0,758.0,76.0,3.7,25.7,408.0,56.58,42.62
2018,6,1,17,15,723.5,72.0,3.65,24.85,357.0,54.93,41.51
2018,6,1,17,30,689.0,68.0,3.6,24.0,306.0,53.23,40.31
2018,6,1,17,45,640.0,62.5,3.55,23.1,255.5,45.77,34.06
2018,6,1,18,0,591.0,57.0,3.5,22.2,205.0,42.86,31.61
2018,6,1,18,15,518.0,50.5,3.55,21.05,159.0,38.96,28.15
2018,6,1,18,30,445.0,44.0,3.6,19.9,113.0,35.01,24.43
2018,6,1,18,45,331.0,34.5,3.6,18.75,76.0,28.14,17.71
2018,6,1,19,0,217.0,25.0,3.6,17.6,39.0,21.07,3.96
2018,6,1,19,15,114.0,13.5,3.7,16.85,20.5,12.28,0.0
2018,6,1,19,30,11.0,2.0,3.8,16.1,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.85,15.35,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,2,4,45,57.0,7.0,1.9,11.2,9.0,0.0,0.0
2018,6,2,5,0,114.0,14.0,2.1,11.6,18.0,35.48,0.0
2018,6,2,5,15,247.0,25.0,2.25,12.25,50.0,102.51,55.02
2018,6,2,5,30,380.0,36.0,2.4,12.9,82.0,174.46,128.02
2018,6,2,5,45,466.5,43.0,2.55,13.55,125.5,237.48,184.98
2018,6,2,6,0,553.0,50.0,2.7,14.2,169.0,309.64,248.59
2018,6,2,6,15,609.0,55.5,2.55,15.05,218.0,374.01,304.24
2018,6,2,6,30,665.0,61.0,2.4,15.9,267.0,441.41,360.11
2018,6,2,6,45,704.0,65.0,2.3,16.75,318.0,503.52,409.49
2018,6,2,7,0,743.0,69.0,2.2,17.6,369.0,567.77,458.28
2018,6,2,7,15,771.0,72.0,2.1,18.7,420.0,625.09,499.22
2018,6,2,7,30,799.0,75.0,2.0,19.8,471.0,682.78,537.11
2018,6,2,7,45,820.0,78.5,1.85,20.95,521.0,735.69,569.3
2018,6,2,8,0,841.0,82.0,1.7,22.1,571.0,781.17,594.96
2018,6,2,8,15,857.0,84.5,1.7,22.95,618.0,826.15,621.52
2018,6,2,8,30,873.0,87.0,1.7,23.8,665.0,869.29,646.22
2018,6,2,8,45,885.0,89.0,1.7,24.6,708.0,906.12,666.4
2018,6,2,9,0,897.0,91.0,1.7,25.4,751.0,940.36,684.6
2018,6,2,9,15,903.0,94.5,1.75,26.15,788.5,967.76,698.96
2018,6,2,9,30,909.0,98.0,1.8,26.9,826.0,991.87,711.21
2018,6,2,9,45,912.0,102.0,1.9,27.6,857.5,1010.14,720.57
2018,6,2,10,0,915.0,106.0,2.0,28.3,889.0,1024.78,727.72
2018,6,2,10,15,921.0,107.0,2.05,28.95,915.5,1035.54,732.07
2018,6,2,10,30,927.0,108.0,2.1,29.6,942.0,1042.63,734.25
2018,6,2,10,45,931.5,109.0,2.1,30.25,962.5,1044.49,732.74
2018,6,2,11,0,936.0,110.0,2.1,30.9,983.0,1042.57,729.07
2018,6,2,11,15,939.0,110.0,2.1,31.3,996.0,1034.4,722.48
2018,6,2,11,30,942.0,110.0,2.1,31.7,1009.0,1022.53,713.79
2018,6,2,11,45,943.5,110.0,2.05,32.1,1014.5,1005.58,701.57
2018,6,2,12,0,945.0,110.0,2.0,32.5,1020.0,985.13,687.34
2018,6,2,12,15,946.5,109.0,1.95,32.8,1018.5,960.34,670.85
2018,6,2,12,30,948.0,108.0,1.9,33.1,1017.0,932.26,652.41
2018,6,2,12,45,948.0,106.5,1.85,33.35,1008.0,899.26,631.09
2018,6,2,13,0,948.0,105.0,1.8,33.6,999.0,863.28,607.91
2018,6,2,13,15,945.5,104.0,1.85,33.7,982.0,822.96,583.18
2018,6,2,13,30,943.0,103.0,1.9,33.8,965.0,780.09,556.53
2018,6,2,13,45,939.0,102.0,1.9,33.95,941.5,733.81,525.64
2018,6,2,14,0,935.0,101.0,1.9,34.1,918.0,685.48,491.8
2018,6,2,14,15,928.5,99.5,2.0,34.05,887.5,633.39,455.41
2018,6,2,14,30,922.0,98.0,2.1,34.0,857.0,579.92,416.72
2018,6,2,14,45,913.5,96.5,2.15,34.0,821.0,524.33,374.83
2018,6,2,15,0,905.0,95.0,2.2,34.0,785.0,468.03,330.97
2018,6,2,15,15,894.0,93.0,2.2,34.0,743.5,409.93,284.34
2018,6,2,15,30,883.0,91.0,2.2,34.0,702.0,351.9,236.59
2018,6,2,15,45,868.5,89.0,2.4,33.6,656.5,293.29,188.48
