Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,8,0,850.0,85.0,1.7,21.9,578.0,780.67,595.19
2018,6,22,8,15,866.0,88.0,1.7,23.0,625.5,826.82,621.96
2018,6,22,8,30,882.0,91.0,1.7,24.1,673.0,871.15,646.8
2018,6,22,8,45,895.0,92.5,1.7,25.15,717.0,909.04,666.95
2018,6,22,9,0,908.0,94.0,1.7,26.2,761.0,944.42,685.12
2018,6,22,9,15,916.5,96.5,1.75,27.25,799.5,973.94,699.89
2018,6,22,9,30,925.0,99.0,1.8,28.3,838.0,1000.31,712.57
2018,6,22,9,45,931.0,101.5,1.8,29.3,871.5,1020.92,721.06
2018,6,22,10,0,937.0,104.0,1.8,30.3,905.0,1037.99,727.37
2018,6,22,10,15,943.0,104.5,1.85,31.15,932.5,1049.31,731.34
2018,6,22,10,30,949.0,105.0,1.9,32.0,960.0,1056.93,733.18
2018,6,22,10,45,954.0,105.0,1.95,32.9,981.0,1059.28,731.8
2018,6,22,11,0,959.0,105.0,2.0,33.8,1002.0,1057.82,728.28
2018,6,22,11,15,961.5,106.0,2.1,34.15,1016.0,1051.08,723.98
2018,6,22,11,30,964.0,107.0,2.2,34.5,1030.0,1040.55,717.48
2018,6,22,11,45,965.5,106.5,2.25,34.85,1036.0,1023.89,706.77
2018,6,22,12,0,967.0,106.0,2.3,35.2,1042.0,1003.66,693.99
2018,6,22,12,15,964.5,107.0,2.45,35.35,1039.5,977.75,679.27
2018,6,22,12,30,962.0,108.0,2.6,35.5,1037.0,948.65,662.41
2018,6,22,12,45,958.5,109.0,2.75,35.65,1027.5,915.65,642.88
2018,6,22,13,0,955.0,110.0,2.9,35.8,1018.0,879.81,621.27
2018,6,22,13,15,951.0,110.0,3.1,35.7,1001.5,839.99,597.71
2018,6,22,13,30,947.0,110.0,3.3,35.6,985.0,797.68,572.04
2018,6,22,13,45,941.5,109.0,3.45,35.55,961.0,751.17,541.84
2018,6,22,14,0,936.0,108.0,3.6,35.5,937.0,702.69,508.36
2018,6,22,14,15,928.5,107.0,3.75,35.25,907.0,651.25,472.18
2018,6,22,14,30,921.0,106.0,3.9,35.0,877.0,598.45,433.78
2018,6,22,14,45,912.0,104.5,4.0,34.75,841.0,543.39,392.32
2018,6,22,15,0,903.0,103.0,4.1,34.5,805.0,487.61,348.91
2018,6,22,15,15,892.0,100.5,4.1,34.5,764.0,429.79,302.21
2018,6,22,15,30,881.0,98.0,4.1,34.5,723.0,371.98,254.4
2018,6,22,15,45,866.0,95.5,4.25,33.65,677.5,313.33,206.23
2018,6,22,16,0,851.0,93.0,4.4,32.8,632.0,255.63,158.79
2018,6,22,16,15,832.0,90.5,4.45,32.15,583.5,191.29,108.37
2018,6,22,16,30,813.0,88.0,4.5,31.5,535.0,135.67,70.34
2018,6,22,16,45,788.5,84.5,4.5,30.85,484.5,81.34,45.39
2018,6,22,17,0,764.0,81.0,4.5,30.2,434.0,59.53,44.16
2018,6,22,17,15,731.5,76.5,4.45,29.2,382.5,57.63,42.93
2018,6,22,17,30,699.0,72.0,4.4,28.2,331.0,55.63,41.56
2018,6,22,17,45,653.5,67.5,4.35,27.2,281.0,48.78,36.0
2018,6,22,18,0,608.0,63.0,4.3,26.2,231.0,46.81,34.47
2018,6,22,18,15,541.5,56.5,4.2,25.1,183.5,43.08,31.3
2018,6,22,18,30,475.0,50.0,4.1,24.0,136.0,39.26,27.86
2018,6,22,18,45,373.5,41.0,3.95,22.85,96.0,33.02,22.11
2018,6,22,19,0,272.0,32.0,3.8,21.7,56.0,26.62,14.86
2018,6,22,19,15,157.0,19.5,3.8,21.1,31.5,15.48,0.0
2018,6,22,19,30,42.0,7.0,3.8,20.5,7.0,6.37,0.0
2018,6,22,19,45,21.0,3.5,3.75,19.9,3.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,4,45,70.0,8.0,1.3,16.2,10.0,0.0,0.0
2018,6,23,5,0,140.0,16.0,1.3,16.7,20.0,40.49,0.0
2018,6,23,5,15,273.5,25.5,1.5,17.75,52.0,104.79,54.28
2018,6,23,5,30,407.0,35.0,1.7,18.8,84.0,174.75,123.6
2018,6,23,5,45,492.5,41.0,1.9,19.8,127.5,236.39,177.84
2018,6,23,6,0,578.0,47.0,2.1,20.8,171.0,307.02,238.36
2018,6,23,6,15,632.0,52.5,2.2,21.6,220.0,369.27,291.37
2018,6,23,6,30,686.0,58.0,2.3,22.4,269.0,438.03,347.54
2018,6,23,6,45,724.0,61.5,2.45,23.2,320.0,499.51,396.23
2018,6,23,7,0,762.0,65.0,2.6,24.0,371.0,563.07,444.68
2018,6,23,7,15,789.5,68.0,2.7,24.75,422.0,620.75,486.92
2018,6,23,7,30,817.0,71.0,2.8,25.5,473.0,678.79,526.86
2018,6,23,7,45,837.5,73.0,2.9,26.3,522.5,724.68,556.31
2018,6,23,8,0,858.0,75.0,3.0,27.1,572.0,775.0,588.3
2018,6,23,8,15,873.5,77.0,3.05,27.8,619.0,819.98,615.88
2018,6,23,8,30,889.0,79.0,3.1,28.5,666.0,863.12,641.74
2018,6,23,8,45,901.0,80.5,3.2,29.25,709.0,900.46,663.49
2018,6,23,9,0,913.0,82.0,3.3,30.0,752.0,935.24,683.31
2018,6,23,9,15,921.5,84.5,3.35,30.7,791.0,965.08,699.52
2018,6,23,9,30,930.0,87.0,3.4,31.4,830.0,991.75,713.59
2018,6,23,9,45,936.0,89.0,3.45,32.1,863.0,1012.1,723.55
2018,6,23,10,0,942.0,91.0,3.5,32.8,896.0,1028.93,731.3
2018,6,23,10,15,948.0,91.0,3.55,33.4,923.0,1039.97,735.76
2018,6,23,10,30,954.0,91.0,3.6,34.0,950.0,1047.32,738.02
2018,6,23,10,45,958.5,92.0,3.65,34.6,971.5,1050.46,737.77
2018,6,23,11,0,963.0,93.0,3.7,35.2,993.0,1049.75,735.26
2018,6,23,11,15,966.0,94.0,3.7,35.55,1007.5,1043.72,729.98
2018,6,23,11,30,969.0,95.0,3.7,35.9,1022.0,1033.87,722.49
2018,6,23,11,45,971.0,95.0,3.75,36.25,1029.0,1018.32,711.91
2018,6,23,12,0,973.0,95.0,3.8,36.6,1036.0,999.14,699.17
2018,6,23,12,15,973.0,95.5,3.85,36.75,1035.5,975.09,684.01
2018,6,23,12,30,973.0,96.0,3.9,36.9,1035.0,947.69,666.75
2018,6,23,12,45,971.5,96.5,3.95,37.1,1027.0,915.8,646.46
2018,6,23,13,0,970.0,97.0,4.0,37.3,1019.0,880.88,624.16
2018,6,23,13,15,968.0,96.5,4.0,37.35,1004.0,841.79,599.2
2018,6,23,13,30,966.0,96.0,4.0,37.4,989.0,800.01,572.32
2018,6,23,13,45,963.0,95.0,4.0,37.5,967.0,754.58,542.26
2018,6,23,14,0,960.0,94.0,4.0,37.6,945.0,706.9,508.47
2018,6,23,14,15,954.5,92.5,3.95,37.55,915.5,655.24,471.3
2018,6,23,14,30,949.0,91.0,3.9,37.5,886.0,601.99,432.0
2018,6,23,14,45,942.0,89.5,3.9,37.45,851.0,546.63,390.16
2018,6,23,15,0,935.0,88.0,3.9,37.4,816.0,490.3,346.3
2018,6,23,15,15,925.5,86.5,3.9,37.4,775.5,432.27,299.85
2018,6,23,15,30,916.0,85.0,3.9,37.4,735.0,374.02,252.06
2018,6,23,15,45,903.0,83.0,3.8,37.0,690.0,314.46,203.0
2018,6,23,16,0,890.0,81.0,3.7,36.6,645.0,255.58,154.69
2018,6,23,16,15,873.0,78.5,3.55,36.15,596.0,196.63,108.79
2018,6,23,16,30,856.0,76.0,3.4,35.7,547.0,139.31,70.08
2018,6,23,16,45,833.0,73.0,3.25,35.25,496.0,83.24,44.86
2018,6,23,17,0,810.0,70.0,3.1,34.8,445.0,51.7,36.85
2018,6,23,17,15,778.0,67.0,2.9,33.65,393.0,50.59,36.28
2018,6,23,17,30,746.0,64.0,2.7,32.5,341.0,49.46,35.64
2018,6,23,17,45,700.5,60.5,2.5,31.3,289.5,47.83,34.54
2018,6,23,18,0,655.0,57.0,2.3,30.1,238.0,46.22,33.37
2018,6,23,18,15,586.0,52.0,2.5,28.8,189.5,39.51,27.78
2018,6,23,18,30,517.0,47.0,2.7,27.5,141.0,36.76,25.33
2018,6,23,18,45,412.0,38.5,2.9,26.25,99.5,30.82,19.95
2018,6,23,19,0,307.0,30.0,3.1,25.0,58.0,24.73,13.23
2018,6,23,19,15,182.0,19.0,3.45,24.1,33.0,15.97,0.0
2018,6,23,19,30,57.0,8.0,3.8,23.2,8.0,7.28,0.0
2018,6,23,19,45,28.5,4.0,4.15,22.35,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,20.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,20.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,19.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,18.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,17.25,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,16.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,24,4,45,33.0,6.0,3.9,14.05,7.0,0.0,0.0
2018,6,24,5,0,66.0,12.0,3.9,14.2,14.0,23.09,0.0
2018,6,24,5,15,147.5,27.0,4.0,14.75,41.5,74.73,38.31
2018,6,24,5,30,229.0,42.0,4.1,15.3,69.0,127.21,91.95
2018,6,24,5,45,298.5,56.0,4.15,15.85,108.5,180.83,139.46
2018,6,24,6,0,368.0,70.0,4.2,16.4,148.0,242.2,193.13
2018,6,24,6,15,425.0,81.0,4.3,17.05,194.0,301.62,244.69
2018,6,24,6,30,482.0,92.0,4.4,17.7,240.0,366.54,299.5
2018,6,24,6,45,527.5,100.0,4.45,18.35,289.0,431.39,352.62
2018,6,24,7,0,573.0,108.0,4.5,19.0,338.0,495.7,403.75
2018,6,24,7,15,608.5,114.0,4.55,19.7,387.5,553.99,448.56
2018,6,24,7,30,644.0,120.0,4.6,20.4,437.0,613.69,493.13
2018,6,24,7,45,673.5,125.0,4.65,21.1,486.5,668.82,532.98
2018,6,24,8,0,703.0,130.0,4.7,21.8,536.0,724.11,571.26
2018,6,24,8,15,724.5,133.5,4.8,22.35,582.5,770.89,602.7
2018,6,24,8,30,746.0,137.0,4.9,22.9,629.0,816.56,632.91
2018,6,24,8,45,763.5,140.5,5.0,23.45,672.5,852.49,655.81
2018,6,24,9,0,781.0,144.0,5.1,24.0,716.0,891.17,680.49
2018,6,24,9,15,801.5,143.0,5.2,24.35,757.0,925.66,702.56
2018,6,24,9,30,822.0,142.0,5.3,24.7,798.0,957.75,722.88
2018,6,24,9,45,842.0,138.5,5.4,25.1,834.5,984.01,739.01
2018,6,24,10,0,862.0,135.0,5.5,25.5,871.0,996.55,745.8
2018,6,24,10,15,870.0,136.0,5.6,25.75,899.0,1009.57,753.55
2018,6,24,10,30,878.0,137.0,5.7,26.0,927.0,1019.15,759.05
2018,6,24,10,45,885.0,137.5,5.75,26.3,949.0,1023.72,760.79
2018,6,24,11,0,892.0,138.0,5.8,26.6,971.0,1024.7,760.24
2018,6,24,11,15,897.0,137.5,5.85,26.7,985.5,1019.15,756.03
2018,6,24,11,30,902.0,137.0,5.9,26.8,1000.0,1010.02,749.55
2018,6,24,11,45,906.5,136.0,5.95,26.95,1008.0,996.42,740.0
2018,6,24,12,0,911.0,135.0,6.0,27.1,1016.0,979.38,728.22
2018,6,24,12,15,912.0,134.5,6.0,27.1,1015.5,956.26,712.5
2018,6,24,12,30,913.0,134.0,6.0,27.1,1015.0,930.02,694.69
2018,6,24,12,45,912.5,133.0,6.0,27.15,1007.0,899.05,673.49
2018,6,24,13,0,912.0,132.0,6.0,27.2,999.0,865.25,650.28
2018,6,24,13,15,908.5,131.0,6.0,27.1,983.0,826.38,623.83
2018,6,24,13,30,905.0,130.0,6.0,27.0,967.0,785.13,595.54
2018,6,24,13,45,899.0,129.5,6.0,26.9,944.0,740.35,562.96
2018,6,24,14,0,893.0,129.0,6.0,26.8,921.0,693.73,527.96
2018,6,24,14,15,885.0,128.0,6.0,26.55,891.5,643.87,490.07
2018,6,24,14,30,877.0,127.0,6.0,26.3,862.0,592.78,450.25
2018,6,24,14,45,866.5,126.0,6.0,26.05,826.5,539.45,407.62
2018,6,24,15,0,856.0,125.0,6.0,25.8,791.0,482.48,361.08
2018,6,24,15,15,844.0,122.0,6.0,25.8,750.5,425.39,312.88
2018,6,24,15,30,832.0,119.0,6.0,25.8,710.0,368.57,263.86
2018,6,24,15,45,813.5,117.0,6.0,24.85,664.5,311.3,214.95
2018,6,24,16,0,795.0,115.0,6.0,23.9,619.0,255.53,167.39
2018,6,24,16,15,769.5,113.0,5.95,23.35,570.0,200.44,122.56
2018,6,24,16,30,744.0,111.0,5.9,22.8,521.0,141.64,80.28
2018,6,24,16,45,713.0,107.0,5.9,22.2,470.0,90.08,54.95
2018,6,24,17,0,682.0,103.0,5.9,21.6,419.0,68.67,53.68
2018,6,24,17,15,644.0,98.0,5.75,20.95,368.5,67.35,52.87
2018,6,24,17,30,606.0,93.0,5.6,20.3,318.0,65.95,51.95
2018,6,24,17,45,555.0,85.5,5.5,19.65,268.0,62.38,49.07
2018,6,24,18,0,504.0,78.0,5.4,19.0,218.0,58.65,45.92
2018,6,24,18,15,439.5,68.0,5.15,18.4,172.5,52.5,40.48
2018,6,24,18,30,375.0,58.0,4.9,17.8,127.0,44.2,32.94
2018,6,24,18,45,289.5,45.0,4.65,17.15,89.0,34.76,24.2
2018,6,24,19,0,204.0,32.0,4.4,16.5,51.0,25.04,14.12
2018,6,24,19,15,118.5,19.0,4.25,16.15,28.5,15.04,0.0
2018,6,24,19,30,33.0,6.0,4.1,15.8,6.0,5.46,0.0
2018,6,24,19,45,16.5,3.0,4.0,15.4,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,25,4,45,39.5,6.5,3.7,12.0,7.5,0.0,0.0
2018,6,25,5,0,79.0,13.0,3.8,12.2,15.0,26.34,0.0
2018,6,25,5,15,186.0,26.0,3.95,12.7,44.5,82.55,41.79
2018,6,25,5,30,293.0,39.0,4.1,13.2,74.0,142.61,103.42
2018,6,25,5,45,336.5,48.5,4.25,13.7,106.5,185.36,143.65
2018,6,25,6,0,380.0,58.0,4.4,14.2,139.0,236.69,190.19
2018,6,25,6,15,196.0,76.5,4.35,14.75,119.0,179.85,146.61
2018,6,25,6,30,12.0,95.0,4.3,15.3,99.0,93.81,74.25
2018,6,25,6,45,64.0,124.5,4.3,15.8,149.5,159.83,130.21
2018,6,25,7,0,116.0,154.0,4.3,16.3,200.0,235.64,193.17
2018,6,25,7,15,193.5,173.0,4.25,16.75,262.5,312.36,256.16
2018,6,25,7,30,271.0,192.0,4.2,17.2,325.0,407.65,332.25
2018,6,25,7,45,458.0,166.0,4.15,17.65,418.5,544.27,440.76
2018,6,25,8,0,645.0,140.0,4.1,18.1,512.0,688.89,551.18
2018,6,25,8,15,705.5,132.5,4.1,18.7,570.5,753.76,595.64
2018,6,25,8,30,766.0,125.0,4.1,19.3,629.0,816.01,637.36
2018,6,25,8,45,806.5,118.0,4.05,19.85,680.0,866.17,669.48
2018,6,25,9,0,847.0,111.0,4.0,20.4,731.0,906.62,694.27
2018,6,25,9,15,863.5,110.0,4.05,20.9,771.0,938.48,713.52
2018,6,25,9,30,880.0,109.0,4.1,21.4,811.0,967.76,730.91
2018,6,25,9,45,896.5,106.0,4.15,21.9,847.0,992.06,744.84
2018,6,25,10,0,913.0,103.0,4.2,22.4,883.0,1013.33,756.74
2018,6,25,10,15,919.0,104.5,4.3,22.8,910.5,1025.71,763.32
2018,6,25,10,30,925.0,106.0,4.4,23.2,938.0,1034.45,767.62
2018,6,25,10,45,930.0,106.5,4.45,23.55,959.0,1037.48,768.09
2018,6,25,11,0,935.0,107.0,4.5,23.9,980.0,1036.78,766.24
2018,6,25,11,15,938.0,107.0,4.6,24.15,993.5,1029.87,761.25
2018,6,25,11,30,941.0,107.0,4.7,24.4,1007.0,1019.28,754.02
2018,6,25,11,45,942.5,107.0,4.75,24.65,1013.5,1003.62,743.07
2018,6,25,12,0,944.0,107.0,4.8,24.9,1020.0,984.46,729.86
2018,6,25,12,15,945.0,106.5,4.85,24.9,1019.5,960.98,714.52
2018,6,25,12,30,946.0,106.0,4.9,24.9,1019.0,934.23,696.97
2018,6,25,12,45,946.5,104.0,5.0,24.95,1011.0,902.54,676.17
2018,6,25,13,0,947.0,102.0,5.1,25.0,1003.0,867.83,653.15
2018,6,25,13,15,944.0,101.5,5.15,24.9,987.0,828.83,627.04
2018,6,25,13,30,941.0,101.0,5.2,24.8,971.0,787.29,598.9
2018,6,25,13,45,936.5,100.5,5.25,24.7,948.5,742.33,567.42
2018,6,25,14,0,932.0,100.0,5.3,24.6,926.0,695.3,532.26
2018,6,25,14,15,926.0,98.5,5.35,24.35,897.0,644.66,493.83
2018,6,25,14,30,920.0,97.0,5.4,24.1,868.0,592.54,453.15
2018,6,25,14,45,912.5,95.0,5.4,23.9,833.0,537.99,409.18
2018,6,25,15,0,905.0,93.0,5.4,23.7,798.0,482.58,363.21
2018,6,25,15,15,894.5,91.5,5.4,23.7,758.0,425.77,314.61
2018,6,25,15,30,884.0,90.0,5.4,23.7,718.0,368.88,264.85
2018,6,25,15,45,871.5,87.5,5.4,22.8,674.0,310.84,214.38
2018,6,25,16,0,859.0,85.0,5.4,21.9,630.0,253.45,164.52
2018,6,25,16,15,843.0,83.0,5.4,21.25,583.5,196.76,117.42
2018,6,25,16,30,827.0,81.0,5.4,20.6,537.0,133.82,71.24
2018,6,25,16,45,805.5,78.0,5.4,19.95,487.5,79.11,44.36
2018,6,25,17,0,784.0,75.0,5.4,19.3,438.0,55.14,42.45
2018,6,25,17,15,753.5,71.0,5.35,18.55,387.0,53.45,41.27
2018,6,25,17,30,723.0,67.0,5.3,17.8,336.0,51.67,39.96
2018,6,25,17,45,680.5,63.0,5.25,17.1,286.0,49.77,38.47
2018,6,25,18,0,638.0,59.0,5.2,16.4,236.0,43.73,33.23
2018,6,25,18,15,576.5,53.0,5.1,15.8,188.5,40.26,30.11
2018,6,25,18,30,515.0,47.0,5.0,15.2,141.0,36.72,26.74
2018,6,25,18,45,418.5,39.0,4.9,14.65,100.5,31.25,21.45
2018,6,25,19,0,322.0,31.0,4.8,14.1,60.0,25.67,14.83
2018,6,25,19,15,191.0,19.5,4.7,13.75,34.0,16.43,0.0
2018,6,25,19,30,60.0,8.0,4.6,13.4,8.0,7.28,0.0
2018,6,25,19,45,30.0,4.0,4.5,13.1,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,26,4,45,50.5,7.0,3.1,10.65,8.5,0.0,0.0
2018,6,26,5,0,101.0,14.0,3.2,10.9,17.0,31.21,0.0
2018,6,26,5,15,228.0,26.0,3.25,11.45,48.5,92.93,46.35
2018,6,26,5,30,355.0,38.0,3.3,12.0,80.0,161.04,116.94
2018,6,26,5,45,440.0,47.0,3.35,12.5,123.5,222.94,173.06
2018,6,26,6,0,525.0,56.0,3.4,13.0,167.0,293.93,236.09
2018,6,26,6,15,582.5,62.5,3.35,13.6,216.0,357.99,292.53
2018,6,26,6,30,640.0,69.0,3.3,14.2,265.0,427.13,351.28
2018,6,26,6,45,681.0,74.0,3.3,14.8,316.0,489.79,402.92
2018,6,26,7,0,722.0,79.0,3.3,15.4,367.0,554.99,454.62
2018,6,26,7,15,752.0,83.0,3.3,16.05,418.5,611.69,497.89
2018,6,26,7,30,782.0,87.0,3.3,16.7,470.0,671.25,541.48
2018,6,26,7,45,805.5,89.5,3.3,17.35,520.0,724.47,577.64
2018,6,26,8,0,829.0,92.0,3.3,18.0,570.0,777.06,612.48
2018,6,26,8,15,846.5,95.0,3.35,18.7,618.0,824.3,642.85
2018,6,26,8,30,864.0,98.0,3.4,19.4,666.0,862.34,666.2
2018,6,26,8,45,878.5,99.5,3.45,20.05,710.0,901.16,689.95
2018,6,26,9,0,893.0,101.0,3.5,20.7,754.0,937.61,711.75
2018,6,26,9,15,900.5,104.5,3.55,21.3,793.0,967.08,728.72
2018,6,26,9,30,908.0,108.0,3.6,21.9,832.0,993.38,743.49
2018,6,26,9,45,912.5,111.0,3.7,22.55,864.5,1012.91,753.9
2018,6,26,10,0,917.0,114.0,3.8,23.2,897.0,1028.91,762.04
2018,6,26,10,15,925.0,114.5,3.9,23.65,925.5,1042.16,769.03
2018,6,26,10,30,933.0,115.0,4.0,24.1,954.0,1051.79,773.73
2018,6,26,10,45,939.5,114.5,4.1,24.55,975.5,1055.21,774.47
2018,6,26,11,0,946.0,114.0,4.2,25.0,997.0,1054.88,772.91
2018,6,26,11,15,950.5,113.5,4.3,25.25,1011.5,1048.8,768.32
2018,6,26,11,30,955.0,113.0,4.4,25.5,1026.0,1038.97,761.39
2018,6,26,11,45,958.0,112.0,4.5,25.75,1033.0,1023.51,750.86
2018,6,26,12,0,961.0,111.0,4.6,26.0,1040.0,1004.46,738.15
2018,6,26,12,15,963.5,109.0,4.7,26.0,1039.5,980.53,723.17
2018,6,26,12,30,966.0,107.0,4.8,26.0,1039.0,953.23,705.88
2018,6,26,12,45,968.0,104.0,4.9,26.05,1031.5,921.31,685.21
2018,6,26,13,0,970.0,101.0,5.0,26.1,1024.0,886.23,662.23
2018,6,26,13,15,968.5,100.0,5.1,25.95,1008.5,847.13,636.78
2018,6,26,13,30,967.0,99.0,5.2,25.8,993.0,805.32,609.12
2018,6,26,13,45,964.5,97.0,5.3,25.65,970.5,759.37,577.75
2018,6,26,14,0,962.0,95.0,5.4,25.5,948.0,711.13,542.26
2018,6,26,14,15,957.0,93.5,5.45,25.15,919.0,659.71,503.63
2018,6,26,14,30,952.0,92.0,5.5,24.8,890.0,606.65,462.55
2018,6,26,14,45,946.0,89.5,5.55,24.45,854.5,550.82,418.05
2018,6,26,15,0,940.0,87.0,5.6,24.1,819.0,493.91,371.24
2018,6,26,15,15,930.0,85.5,5.6,24.1,778.5,435.43,321.23
2018,6,26,15,30,920.0,84.0,5.6,24.1,738.0,376.77,269.92
2018,6,26,15,45,908.0,81.5,5.6,22.9,693.0,316.85,218.05
2018,6,26,16,0,896.0,79.0,5.6,21.7,648.0,257.5,166.56
2018,6,26,16,15,881.0,76.5,5.55,21.1,600.0,198.49,117.27
2018,6,26,16,30,866.0,74.0,5.5,20.5,552.0,140.86,75.36
2018,6,26,16,45,846.0,71.0,5.45,19.9,501.5,84.27,47.53
2018,6,26,17,0,826.0,68.0,5.4,19.3,451.0,50.34,38.28
2018,6,26,17,15,798.0,64.5,5.3,18.65,399.0,48.81,37.2
2018,6,26,17,30,770.0,61.0,5.2,18.0,347.0,47.21,36.01
2018,6,26,17,45,730.0,57.0,5.1,17.4,296.0,45.07,34.28
2018,6,26,18,0,690.0,53.0,5.0,16.8,245.0,42.9,32.44
2018,6,26,18,15,630.0,47.5,4.85,16.15,196.0,39.28,29.2
2018,6,26,18,30,570.0,42.0,4.7,15.5,147.0,35.61,25.74
2018,6,26,18,45,474.0,35.5,4.55,14.85,105.5,28.26,18.85
2018,6,26,19,0,378.0,29.0,4.4,14.2,64.0,23.86,13.4
2018,6,26,19,15,230.0,18.5,4.3,13.85,36.5,15.48,0.0
2018,6,26,19,30,82.0,8.0,4.2,13.5,9.0,7.28,0.0
2018,6,26,19,45,41.0,4.0,4.15,13.15,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,27,4,45,39.5,6.0,3.55,10.9,7.0,0.0,0.0
2018,6,27,5,0,79.0,12.0,3.7,11.1,14.0,25.3,0.0
2018,6,27,5,15,193.5,24.5,3.85,11.65,43.5,81.92,39.26
2018,6,27,5,30,308.0,37.0,4.0,12.2,73.0,145.81,105.66
2018,6,27,5,45,439.0,44.0,4.1,12.7,122.0,219.11,169.96
2018,6,27,6,0,570.0,51.0,4.2,13.2,171.0,306.54,246.21
2018,6,27,6,15,627.5,56.0,4.2,13.75,220.5,371.11,303.61
2018,6,27,6,30,685.0,61.0,4.2,14.3,270.0,438.89,361.93
2018,6,27,6,45,724.5,65.0,4.2,14.85,321.5,501.87,414.36
2018,6,27,7,0,764.0,69.0,4.2,15.4,373.0,567.09,466.61
2018,6,27,7,15,792.0,72.5,4.2,16.0,425.0,625.92,511.93
2018,6,27,7,30,820.0,76.0,4.2,16.6,477.0,685.16,555.14
2018,6,27,7,45,841.5,78.5,4.15,17.2,527.5,738.37,591.53
2018,6,27,8,0,863.0,81.0,4.1,17.8,578.0,784.49,621.83
2018,6,27,8,15,879.0,83.0,4.15,18.35,625.5,830.18,651.77
2018,6,27,8,30,895.0,85.0,4.2,18.9,673.0,874.05,679.92
2018,6,27,8,45,906.5,87.0,4.2,19.45,716.5,911.82,703.12
2018,6,27,9,0,918.0,89.0,4.2,20.0,760.0,946.98,724.24
2018,6,27,9,15,921.0,94.0,4.25,20.5,797.5,974.66,740.42
2018,6,27,9,30,924.0,99.0,4.3,21.0,835.0,998.88,754.22
2018,6,27,9,45,923.5,105.0,4.4,21.5,866.5,1017.2,764.32
2018,6,27,10,0,923.0,111.0,4.5,22.0,898.0,1031.72,772.02
2018,6,27,10,15,929.0,112.0,4.6,22.3,925.5,1043.64,778.93
2018,6,27,10,30,935.0,113.0,4.7,22.6,953.0,1051.9,783.49
2018,6,27,10,45,940.0,113.5,4.8,22.9,974.5,1054.93,784.69
2018,6,27,11,0,945.0,114.0,4.9,23.2,996.0,1054.18,783.5
2018,6,27,11,15,948.0,114.0,5.0,23.3,1009.5,1047.18,778.89
2018,6,27,11,30,951.0,114.0,5.1,23.4,1023.0,1036.45,771.88
2018,6,27,11,45,952.5,113.5,5.2,23.45,1029.0,1020.14,761.34
2018,6,27,12,0,954.0,113.0,5.3,23.5,1035.0,1000.3,748.45
2018,6,27,12,15,953.0,113.5,5.4,23.35,1034.0,975.7,732.89
2018,6,27,12,30,952.0,114.0,5.5,23.2,1033.0,947.87,715.05
2018,6,27,12,45,949.5,114.0,5.6,23.1,1024.0,915.23,693.6
2018,6,27,13,0,947.0,114.0,5.7,23.0,1015.0,879.72,669.97
2018,6,27,13,15,945.0,112.5,5.75,22.7,999.0,840.54,643.8
2018,6,27,13,30,943.0,111.0,5.8,22.4,983.0,798.76,615.49
2018,6,27,13,45,940.0,109.0,5.85,22.15,960.5,753.41,583.37
2018,6,27,14,0,937.0,107.0,5.9,21.9,938.0,705.87,547.61
2018,6,27,14,15,931.5,105.5,5.95,21.55,909.0,655.25,508.76
2018,6,27,14,30,926.0,104.0,6.0,21.2,880.0,603.07,467.56
2018,6,27,14,45,919.5,101.5,6.05,20.85,845.0,548.24,423.03
2018,6,27,15,0,913.0,99.0,6.1,20.5,810.0,492.42,376.3
2018,6,27,15,15,902.5,97.0,6.1,20.5,769.5,434.68,326.18
2018,6,27,15,30,892.0,95.0,6.1,20.5,729.0,376.85,274.88
2018,6,27,15,45,879.0,92.0,6.1,19.55,684.0,317.73,222.83
2018,6,27,16,0,866.0,89.0,6.1,18.6,639.0,259.31,171.4
2018,6,27,16,15,850.0,85.5,6.1,18.05,590.5,200.99,122.15
2018,6,27,16,30,834.0,82.0,6.1,17.5,542.0,136.5,73.88
2018,6,27,16,45,812.0,79.0,6.05,16.95,492.0,81.27,45.97
2018,6,27,17,0,790.0,76.0,6.0,16.4,442.0,55.91,43.64
2018,6,27,17,15,758.5,71.5,5.95,15.85,390.0,53.85,42.08
2018,6,27,17,30,727.0,67.0,5.9,15.3,338.0,51.68,40.38
2018,6,27,17,45,683.5,63.0,5.8,14.75,287.5,49.77,38.84
2018,6,27,18,0,640.0,59.0,5.7,14.2,237.0,43.72,33.53
2018,6,27,18,15,575.0,53.5,5.55,13.75,189.5,40.65,30.72
2018,6,27,18,30,510.0,48.0,5.4,13.3,142.0,37.55,27.7
2018,6,27,18,45,408.5,40.0,5.25,12.85,101.0,32.11,22.38
2018,6,27,19,0,307.0,32.0,5.1,12.4,60.0,26.59,15.73
2018,6,27,19,15,181.0,20.0,4.95,12.2,34.0,16.9,0.0
2018,6,27,19,30,55.0,8.0,4.8,12.0,8.0,7.28,0.0
2018,6,27,19,45,27.5,4.0,4.7,11.8,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.5,3.5,11.25,7.5,0.0,0.0
2018,6,28,5,0,66.0,13.0,3.6,11.5,15.0,23.79,0.0
2018,6,28,5,15,181.5,26.5,3.6,12.05,44.5,81.17,37.75
2018,6,28,5,30,297.0,40.0,3.6,12.6,74.0,144.46,104.45
2018,6,28,5,45,390.0,48.5,3.65,13.15,116.0,206.0,159.52
2018,6,28,6,0,483.0,57.0,3.7,13.7,158.0,276.95,222.03
2018,6,28,6,15,544.0,63.5,3.65,14.3,206.0,340.36,277.81
2018,6,28,6,30,605.0,70.0,3.6,14.9,254.0,409.28,336.44
2018,6,28,6,45,648.0,75.0,3.5,15.5,304.0,471.32,387.56
2018,6,28,7,0,691.0,80.0,3.4,16.1,354.0,536.17,438.96
2018,6,28,7,15,722.0,84.5,3.4,16.6,405.0,592.58,482.43
2018,6,28,7,30,753.0,89.0,3.4,17.1,456.0,652.15,526.8
2018,6,28,7,45,777.5,91.5,3.35,17.65,505.5,705.01,562.98
2018,6,28,8,0,802.0,94.0,3.3,18.2,555.0,757.39,597.93
2018,6,28,8,15,820.5,96.5,3.3,18.75,602.0,804.0,628.16
2018,6,28,8,30,839.0,99.0,3.3,19.3,649.0,849.08,656.75
2018,6,28,8,45,853.5,100.5,3.3,19.9,692.5,879.7,674.66
2018,6,28,9,0,868.0,102.0,3.3,20.5,736.0,915.6,696.1
2018,6,28,9,15,879.0,104.0,3.35,21.0,775.0,946.24,714.27
2018,6,28,9,30,890.0,106.0,3.4,21.5,814.0,973.98,730.39
2018,6,28,9,45,898.5,107.0,3.4,22.0,847.5,995.12,741.68
2018,6,28,10,0,907.0,108.0,3.4,22.5,881.0,1012.95,750.8
2018,6,28,10,15,913.0,109.0,3.5,22.95,908.0,1024.85,756.97
2018,6,28,10,30,919.0,110.0,3.6,23.4,935.0,1033.15,760.9
2018,6,28,10,45,923.0,110.0,3.7,23.8,955.0,1034.78,760.72
2018,6,28,11,0,927.0,110.0,3.8,24.2,975.0,1032.73,758.27
2018,6,28,11,15,929.5,110.5,3.9,24.5,988.5,1026.0,753.17
2018,6,28,11,30,932.0,111.0,4.0,24.8,1002.0,1015.6,745.79
2018,6,28,11,45,933.0,111.0,4.1,25.05,1008.0,999.69,735.0
2018,6,28,12,0,934.0,111.0,4.2,25.3,1014.0,980.32,721.99
2018,6,28,12,15,936.0,109.0,4.3,25.45,1013.0,956.64,706.43
2018,6,28,12,30,938.0,107.0,4.4,25.6,1012.0,929.72,688.68
2018,6,28,12,45,940.5,104.0,4.5,25.75,1005.0,899.14,668.39
2018,6,28,13,0,943.0,101.0,4.6,25.9,998.0,865.46,646.09
2018,6,28,13,15,939.5,100.5,4.65,25.85,982.0,826.3,620.12
2018,6,28,13,30,936.0,100.0,4.7,25.8,966.0,784.64,592.17
2018,6,28,13,45,931.0,100.0,4.8,25.75,943.5,740.05,561.58
2018,6,28,14,0,926.0,100.0,4.9,25.7,921.0,693.43,527.21
2018,6,28,14,15,919.5,99.0,5.0,25.45,892.0,643.24,489.68
2018,6,28,14,30,913.0,98.0,5.1,25.2,863.0,591.6,449.88
2018,6,28,14,45,905.0,96.5,5.15,24.9,828.5,537.58,406.96
2018,6,28,15,0,897.0,95.0,5.2,24.6,794.0,482.73,362.01
2018,6,28,15,15,886.5,93.5,5.2,24.6,754.5,426.32,314.04
2018,6,28,15,30,876.0,92.0,5.2,24.6,715.0,369.84,264.91
2018,6,28,15,45,862.5,90.0,5.35,23.6,671.0,312.3,215.35
2018,6,28,16,0,849.0,88.0,5.5,22.6,627.0,255.51,166.3
2018,6,28,16,15,831.0,85.5,5.55,21.9,579.5,198.61,119.17
2018,6,28,16,30,813.0,83.0,5.6,21.2,532.0,135.79,72.93
2018,6,28,16,45,790.0,80.0,5.65,20.5,482.5,81.73,45.84
2018,6,28,17,0,767.0,77.0,5.7,19.8,433.0,56.46,43.5
2018,6,28,17,15,735.5,73.5,5.65,19.0,382.5,55.22,42.73
2018,6,28,17,30,704.0,70.0,5.6,18.2,332.0,53.94,41.88
2018,6,28,17,45,659.5,65.5,5.6,17.45,282.0,47.21,36.16
2018,6,28,18,0,615.0,61.0,5.6,16.7,232.0,45.17,34.46
2018,6,28,18,15,550.5,55.0,5.5,16.05,185.0,41.78,31.42
2018,6,28,18,30,486.0,49.0,5.4,15.4,138.0,38.34,28.14
2018,6,28,18,45,386.5,40.5,5.25,14.75,98.0,32.51,22.54
2018,6,28,19,0,287.0,32.0,5.1,14.1,58.0,26.55,15.58
2018,6,28,19,15,167.5,20.0,5.0,13.8,33.0,15.88,0.0
2018,6,28,19,30,48.0,8.0,4.9,13.5,8.0,7.28,0.0
2018,6,28,19,45,24.0,4.0,4.8,13.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,29,4,45,56.0,6.5,2.35,11.1,8.0,0.0,0.0
2018,6,29,5,0,112.0,13.0,2.6,11.5,16.0,32.03,0.0
2018,6,29,5,15,248.0,23.5,2.7,12.1,47.0,94.14,42.0
2018,6,29,5,30,384.0,34.0,2.8,12.7,78.0,164.84,118.21
2018,6,29,5,45,471.5,40.5,2.9,13.35,120.5,226.09,174.01
2018,6,29,6,0,559.0,47.0,3.0,14.0,163.0,296.64,236.58
2018,6,29,6,15,615.5,52.0,2.95,14.9,211.5,358.25,290.71
2018,6,29,6,30,672.0,57.0,2.9,15.8,260.0,426.79,348.43
2018,6,29,6,45,711.5,61.0,2.85,16.75,311.0,489.0,398.81
2018,6,29,7,0,751.0,65.0,2.8,17.7,362.0,553.53,448.82
2018,6,29,7,15,779.5,68.0,2.75,18.9,413.0,611.49,491.26
2018,6,29,7,30,808.0,71.0,2.7,20.1,464.0,669.95,531.27
2018,6,29,7,45,829.5,73.0,2.65,21.3,513.5,716.41,560.26
2018,6,29,8,0,851.0,75.0,2.6,22.5,563.0,767.41,591.62
2018,6,29,8,15,867.0,77.5,2.7,23.45,610.5,813.38,620.03
2018,6,29,8,30,883.0,80.0,2.8,24.4,658.0,857.58,646.7
2018,6,29,8,45,896.0,81.0,2.85,25.3,701.5,895.32,668.33
2018,6,29,9,0,909.0,82.0,2.9,26.2,745.0,930.61,688.02
2018,6,29,9,15,916.0,84.5,3.0,27.0,783.0,959.26,703.76
2018,6,29,9,30,923.0,87.0,3.1,27.8,821.0,984.71,717.34
2018,6,29,9,45,927.5,90.0,3.2,28.6,854.0,1004.92,727.5
2018,6,29,10,0,932.0,93.0,3.3,29.4,887.0,1021.57,735.39
2018,6,29,10,15,937.5,94.5,3.4,29.95,914.5,1033.95,741.34
2018,6,29,10,30,943.0,96.0,3.5,30.5,942.0,1042.62,745.04
2018,6,29,10,45,947.0,96.0,3.55,31.1,962.5,1044.47,744.0
2018,6,29,11,0,951.0,96.0,3.6,31.7,983.0,1042.56,740.74
2018,6,29,11,15,953.0,97.5,3.75,32.0,997.0,1036.41,736.54
2018,6,29,11,30,955.0,99.0,3.9,32.3,1011.0,1026.48,730.03
2018,6,29,11,45,956.0,99.0,4.05,32.6,1017.5,1010.43,719.66
2018,6,29,12,0,957.0,99.0,4.2,32.9,1024.0,990.82,707.07
2018,6,29,12,15,954.5,100.5,4.3,32.95,1022.0,966.01,691.55
2018,6,29,12,30,952.0,102.0,4.4,33.0,1020.0,937.99,673.93
2018,6,29,12,45,948.0,102.5,4.55,33.1,1010.5,904.74,652.88
2018,6,29,13,0,944.0,103.0,4.7,33.2,1001.0,868.69,629.8
2018,6,29,13,15,941.5,102.5,4.8,33.05,985.5,830.27,605.64
2018,6,29,13,30,939.0,102.0,4.9,32.9,970.0,789.27,579.41
2018,6,29,13,45,935.0,100.5,5.0,32.8,947.5,743.93,549.26
2018,6,29,14,0,931.0,99.0,5.1,32.7,925.0,696.5,515.39
2018,6,29,14,15,925.0,98.0,5.15,32.45,896.0,646.38,478.75
2018,6,29,14,30,919.0,97.0,5.2,32.2,867.0,594.75,439.92
2018,6,29,14,45,912.0,95.0,5.3,31.9,832.5,540.51,398.14
2018,6,29,15,0,905.0,93.0,5.4,31.6,798.0,485.34,354.23
2018,6,29,15,15,894.5,91.0,5.4,31.6,758.0,428.1,306.89
2018,6,29,15,30,884.0,89.0,5.4,31.6,718.0,370.78,258.39
2018,6,29,15,45,870.5,87.0,5.4,30.7,673.5,312.8,209.59
2018,6,29,16,0,857.0,85.0,5.4,29.8,629.0,255.57,161.37
2018,6,29,16,15,840.0,82.0,5.35,29.15,581.5,198.01,114.88
2018,6,29,16,30,823.0,79.0,5.3,28.5,534.0,142.07,75.26
2018,6,29,16,45,801.0,76.0,5.3,27.85,484.5,79.74,42.35
2018,6,29,17,0,779.0,73.0,5.3,27.2,435.0,53.58,39.73
2018,6,29,17,15,750.0,69.0,5.25,26.35,384.5,51.85,38.56
2018,6,29,17,30,721.0,65.0,5.2,25.5,334.0,50.03,37.26
2018,6,29,17,45,679.5,60.5,5.1,24.6,284.0,47.65,35.44
2018,6,29,18,0,638.0,56.0,5.0,23.7,234.0,45.2,33.46
2018,6,29,18,15,577.0,50.5,4.85,22.75,187.0,38.2,27.43
2018,6,29,18,30,516.0,45.0,4.7,21.8,140.0,34.99,24.48
2018,6,29,18,45,420.0,37.0,4.55,20.85,99.5,29.44,19.32
2018,6,29,19,0,324.0,29.0,4.4,19.9,59.0,23.76,12.95
2018,6,29,19,15,193.0,18.5,4.35,19.35,33.5,15.44,0.0
2018,6,29,19,30,62.0,8.0,4.3,18.8,8.0,7.28,0.0
2018,6,29,19,45,31.0,4.0,4.25,18.2,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.15,17.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,30,4,45,71.0,6.0,1.2,15.9,8.0,0.0,0.0
2018,6,30,5,0,142.0,12.0,1.2,16.2,16.0,36.41,0.0
2018,6,30,5,15,288.0,21.5,1.3,17.1,48.0,101.22,41.97
2018,6,30,5,30,434.0,31.0,1.4,18.0,80.0,176.14,122.76
2018,6,30,5,45,517.0,37.0,1.55,18.85,123.5,235.75,176.4
2018,6,30,6,0,600.0,43.0,1.7,19.7,167.0,306.62,237.64
2018,6,30,6,15,653.5,47.5,1.7,20.45,216.0,370.38,292.03
2018,6,30,6,30,707.0,52.0,1.7,21.2,265.0,438.67,347.84
2018,6,30,6,45,743.5,55.5,1.75,21.95,316.0,500.27,396.46
2018,6,30,7,0,780.0,59.0,1.8,22.7,367.0,563.87,444.54
2018,6,30,7,15,806.5,61.5,1.85,23.55,418.0,616.47,482.63
2018,6,30,7,30,833.0,64.0,1.9,24.4,469.0,673.71,521.03
2018,6,30,7,45,852.5,66.5,1.9,25.3,518.5,725.66,553.64
2018,6,30,8,0,872.0,69.0,1.9,26.2,568.0,776.65,584.68
2018,6,30,8,15,886.5,71.0,2.0,27.0,615.0,821.65,611.93
2018,6,30,8,30,901.0,73.0,2.1,27.8,662.0,864.73,637.48
2018,6,30,8,45,912.0,75.0,2.2,28.6,705.5,902.5,659.15
2018,6,30,9,0,923.0,77.0,2.3,29.4,749.0,937.62,678.87
2018,6,30,9,15,931.0,78.5,2.35,30.25,787.5,966.51,693.77
2018,6,30,9,30,939.0,80.0,2.4,31.1,826.0,992.21,706.58
2018,6,30,9,45,944.5,82.0,2.5,31.9,859.0,1012.69,716.69
2018,6,30,10,0,950.0,84.0,2.6,32.7,892.0,1029.6,724.61
2018,6,30,10,15,954.5,85.5,2.65,33.3,919.5,1041.3,729.45
2018,6,30,10,30,959.0,87.0,2.7,33.9,947.0,1049.23,732.1
2018,6,30,10,45,962.5,87.5,2.8,34.5,967.5,1051.28,731.72
2018,6,30,11,0,966.0,88.0,2.9,35.1,988.0,1049.5,729.13
2018,6,30,11,15,968.5,88.0,2.95,35.45,1001.5,1042.38,723.69
2018,6,30,11,30,971.0,88.0,3.0,35.8,1015.0,1031.45,716.06
2018,6,30,11,45,971.5,88.5,3.1,36.1,1021.5,1015.37,705.91
2018,6,30,12,0,972.0,89.0,3.2,36.4,1028.0,995.68,693.58
2018,6,30,12,15,968.5,91.0,3.3,36.55,1026.0,970.27,678.11
2018,6,30,12,30,965.0,93.0,3.4,36.7,1024.0,941.64,660.59
2018,6,30,12,45,959.0,96.0,3.45,36.85,1014.5,908.74,639.95
2018,6,30,13,0,953.0,99.0,3.5,37.0,1005.0,873.05,617.45
2018,6,30,13,15,950.5,98.0,3.55,37.0,989.5,833.92,592.94
2018,6,30,13,30,948.0,97.0,3.6,37.0,974.0,792.17,566.5
2018,6,30,13,45,943.5,96.5,3.65,37.05,951.5,747.03,537.12
2018,6,30,14,0,939.0,96.0,3.7,37.1,929.0,699.8,504.01
2018,6,30,14,15,933.5,94.5,3.75,36.95,900.0,649.2,468.13
2018,6,30,14,30,928.0,93.0,3.8,36.8,871.0,597.04,430.05
2018,6,30,14,45,920.0,92.0,3.8,36.7,836.5,542.7,389.01
2018,6,30,15,0,912.0,91.0,3.8,36.6,802.0,487.49,346.06
2018,6,30,15,15,902.0,89.0,3.8,36.6,762.0,430.07,300.11
2018,6,30,15,30,892.0,87.0,3.8,36.6,722.0,372.5,252.88
2018,6,30,15,45,877.5,85.5,3.95,35.95,677.0,314.18,205.13
2018,6,30,16,0,863.0,84.0,4.1,35.3,632.0,256.69,157.94
2018,6,30,16,15,842.5,82.0,4.25,34.55,583.0,198.95,112.72
2018,6,30,16,30,822.0,80.0,4.4,33.8,534.0,135.51,68.4
2018,6,30,16,45,795.0,78.0,4.6,33.1,483.5,81.45,42.6
2018,6,30,17,0,768.0,76.0,4.8,32.4,433.0,55.71,40.57
2018,6,30,17,15,730.0,73.5,4.95,31.05,381.0,55.17,40.53
2018,6,30,17,30,692.0,71.0,5.1,29.7,329.0,54.67,40.48
2018,6,30,17,45,638.5,67.5,5.3,28.4,278.0,48.61,35.65
2018,6,30,18,0,585.0,64.0,5.5,27.1,227.0,47.41,34.84
2018,6,30,18,15,513.0,57.5,5.5,25.7,179.5,43.71,31.75
2018,6,30,18,30,441.0,51.0,5.5,24.3,132.0,39.94,28.41
2018,6,30,18,45,341.0,41.0,5.5,22.95,92.5,32.86,21.99
2018,6,30,19,0,241.0,31.0,5.5,21.6,53.0,24.3,13.24
2018,6,30,19,15,141.0,19.0,5.4,20.9,30.0,15.05,0.0
2018,6,30,19,30,41.0,7.0,5.3,20.2,7.0,6.37,0.0
2018,6,30,19,45,20.5,3.5,5.2,19.55,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,18.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,18.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,18.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,17.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,17.55,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,17.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,17.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,16.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,4.1,13.95,6.0,0.0,0.0
2018,7,1,5,0,65.0,10.0,4.1,14.1,12.0,20.72,0.0
2018,7,1,5,15,160.0,23.0,4.2,14.65,38.5,70.92,27.41
2018,7,1,5,30,255.0,36.0,4.3,15.2,65.0,126.8,89.84
2018,7,1,5,45,332.5,48.5,4.4,15.8,105.0,182.7,139.82
2018,7,1,6,0,410.0,61.0,4.5,16.4,145.0,250.14,198.83
2018,7,1,6,15,469.0,70.0,4.55,17.0,191.0,311.48,252.45
2018,7,1,6,30,528.0,79.0,4.6,17.6,237.0,378.29,309.22
2018,7,1,6,45,573.0,86.0,4.65,18.2,286.5,440.05,360.35
2018,7,1,7,0,618.0,93.0,4.7,18.8,336.0,504.95,412.36
2018,7,1,7,15,651.5,98.5,4.65,19.5,386.0,563.27,457.15
2018,7,1,7,30,685.0,104.0,4.6,20.2,436.0,622.82,501.39
2018,7,1,7,45,711.0,108.5,4.6,20.85,485.0,676.46,539.71
2018,7,1,8,0,737.0,113.0,4.6,21.5,534.0,729.96,576.02
2018,7,1,8,15,757.0,116.0,4.6,22.05,580.5,772.86,604.04
2018,7,1,8,30,777.0,119.0,4.6,22.6,627.0,817.92,633.17
2018,7,1,8,45,793.5,122.0,4.6,23.2,670.5,858.29,658.35
2018,7,1,9,0,810.0,125.0,4.6,23.8,714.0,896.59,681.72
2018,7,1,9,15,830.5,124.0,4.6,24.3,756.0,931.91,703.01
2018,7,1,9,30,851.0,123.0,4.6,24.8,798.0,955.01,715.78
2018,7,1,9,45,871.0,118.5,4.65,25.35,835.0,980.94,730.75
2018,7,1,10,0,891.0,114.0,4.7,25.9,872.0,1004.02,743.73
2018,7,1,10,15,896.0,116.0,4.75,26.25,899.0,1015.93,749.9
2018,7,1,10,30,901.0,118.0,4.8,26.6,926.0,1024.26,753.85
2018,7,1,10,45,903.5,120.5,4.9,26.95,946.5,1026.97,754.63
2018,7,1,11,0,906.0,123.0,5.0,27.3,967.0,1025.99,753.1
2018,7,1,11,15,906.5,125.0,5.15,27.5,980.0,1018.87,748.48
2018,7,1,11,30,907.0,127.0,5.3,27.7,993.0,1008.15,741.54
2018,7,1,11,45,905.5,129.5,5.4,27.9,999.0,992.48,730.98
2018,7,1,12,0,904.0,132.0,5.5,28.1,1005.0,973.46,718.23
2018,7,1,12,15,897.5,136.5,5.6,28.05,1002.5,948.48,702.2
2018,7,1,12,30,891.0,141.0,5.7,28.0,1000.0,920.64,684.17
2018,7,1,12,45,881.5,145.0,5.8,27.95,989.0,887.13,662.14
2018,7,1,13,0,872.0,149.0,5.9,27.9,978.0,851.31,638.36
2018,7,1,13,15,866.5,149.5,6.0,27.65,962.0,813.58,613.53
2018,7,1,13,30,861.0,150.0,6.1,27.4,946.0,773.7,586.72
2018,7,1,13,45,853.0,150.0,6.15,27.15,923.0,729.69,554.83
2018,7,1,14,0,845.0,150.0,6.2,26.9,900.0,686.11,522.46
2018,7,1,14,15,837.5,148.0,6.2,26.55,871.0,636.72,485.22
2018,7,1,14,30,830.0,146.0,6.2,26.2,842.0,586.22,446.15
2018,7,1,14,45,819.5,144.0,6.25,25.85,807.5,533.34,404.28
2018,7,1,15,0,809.0,142.0,6.3,25.5,773.0,480.12,360.91
2018,7,1,15,15,796.0,139.0,6.3,25.5,733.0,425.01,314.42
2018,7,1,15,30,783.0,136.0,6.3,25.5,693.0,370.35,267.34
2018,7,1,15,45,766.5,132.0,6.15,24.65,649.0,314.61,219.69
2018,7,1,16,0,750.0,128.0,6.0,23.8,605.0,254.44,168.71
2018,7,1,16,15,727.5,124.0,5.9,23.15,557.5,200.02,124.17
2018,7,1,16,30,705.0,120.0,5.8,22.5,510.0,148.08,86.53
2018,7,1,16,45,675.0,115.0,5.75,21.9,460.0,97.83,60.4
2018,7,1,17,0,645.0,110.0,5.7,21.3,410.0,73.33,57.74
2018,7,1,17,15,606.0,104.5,5.6,20.65,360.0,71.88,56.85
2018,7,1,17,30,567.0,99.0,5.5,20.0,310.0,70.35,55.83
2018,7,1,17,45,515.5,90.5,5.4,19.35,260.5,66.19,52.45
2018,7,1,18,0,464.0,82.0,5.3,18.7,211.0,60.32,47.44
2018,7,1,18,15,398.5,71.0,5.15,18.1,166.0,53.07,41.03
2018,7,1,18,30,333.0,60.0,5.0,17.5,121.0,45.56,34.18
2018,7,1,18,45,251.0,45.5,4.85,16.9,83.5,35.04,24.48
2018,7,1,19,0,169.0,31.0,4.7,16.3,46.0,24.18,13.51
2018,7,1,19,15,97.0,18.0,4.7,15.95,25.5,14.21,0.0
2018,7,1,19,30,25.0,5.0,4.7,15.6,5.0,4.55,0.0
2018,7,1,19,45,12.5,2.5,4.65,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
