Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,12,45,818.0,179.5,4.1,30.65,942.5,890.28,648.65
2018,7,31,13,0,828.0,171.0,4.2,30.8,938.0,859.33,628.49
2018,7,31,13,15,824.5,169.5,4.3,30.65,922.5,820.77,603.82
2018,7,31,13,30,821.0,168.0,4.4,30.5,907.0,779.97,576.8
2018,7,31,13,45,816.0,165.5,4.5,30.35,884.5,735.16,545.71
2018,7,31,14,0,811.0,163.0,4.6,30.2,862.0,688.61,512.68
2018,7,31,14,15,804.5,159.5,4.65,29.85,833.5,638.75,476.74
2018,7,31,14,30,798.0,156.0,4.7,29.5,805.0,587.73,438.86
2018,7,31,14,45,790.0,152.0,4.75,29.15,771.0,534.58,398.2
2018,7,31,15,0,782.0,148.0,4.8,28.8,737.0,480.88,355.79
2018,7,31,15,15,767.5,145.0,4.8,28.8,696.5,425.11,310.04
2018,7,31,15,30,753.0,142.0,4.8,28.8,656.0,365.47,260.4
2018,7,31,15,45,739.0,135.5,4.9,27.65,612.0,307.9,212.68
2018,7,31,16,0,725.0,129.0,5.0,26.5,568.0,251.48,165.57
2018,7,31,16,15,708.5,121.5,5.0,25.55,521.0,195.27,120.18
2018,7,31,16,30,692.0,114.0,5.0,24.6,474.0,140.96,81.35
2018,7,31,16,45,667.5,107.0,5.05,23.65,425.0,88.85,55.44
2018,7,31,17,0,643.0,100.0,5.1,22.7,376.0,68.14,53.11
2018,7,31,17,15,607.5,92.5,5.05,21.7,326.0,64.92,50.73
2018,7,31,17,30,572.0,85.0,5.0,20.7,276.0,61.49,48.07
2018,7,31,17,45,524.0,76.0,4.95,19.65,228.0,56.55,43.98
2018,7,31,18,0,476.0,67.0,4.9,18.6,180.0,51.35,39.48
2018,7,31,18,15,404.5,56.0,4.85,17.85,136.0,44.04,32.85
2018,7,31,18,30,333.0,45.0,4.8,17.1,92.0,36.4,25.69
2018,7,31,18,45,228.5,31.0,4.75,16.4,57.5,24.27,13.65
2018,7,31,19,0,124.0,17.0,4.7,15.7,23.0,13.44,0.0
2018,7,31,19,15,62.0,8.5,4.6,15.4,11.5,7.73,0.0
2018,7,31,19,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,1,5,15,70.0,9.5,3.75,12.55,13.0,24.01,0.0
2018,8,1,5,30,140.0,19.0,3.8,13.1,26.0,67.93,0.0
2018,8,1,5,45,242.0,32.5,3.8,13.65,61.0,134.34,94.58
2018,8,1,6,0,344.0,46.0,3.8,14.2,96.0,205.11,159.94
2018,8,1,6,15,417.5,56.0,3.75,14.9,140.5,270.56,218.28
2018,8,1,6,30,491.0,66.0,3.7,15.6,185.0,343.48,281.46
2018,8,1,6,45,544.0,73.0,3.6,16.35,234.0,408.59,336.38
2018,8,1,7,0,597.0,80.0,3.5,17.1,283.0,477.88,392.49
2018,8,1,7,15,636.5,86.0,3.45,17.8,334.0,540.85,441.61
2018,8,1,7,30,676.0,92.0,3.4,18.5,385.0,605.8,490.39
2018,8,1,7,45,706.0,96.0,3.35,19.15,435.5,662.77,530.77
2018,8,1,8,0,736.0,100.0,3.3,19.8,486.0,716.62,567.01
2018,8,1,8,15,758.5,103.0,3.3,20.65,534.0,766.43,599.15
2018,8,1,8,30,781.0,106.0,3.3,21.5,582.0,815.15,629.76
2018,8,1,8,45,799.5,108.0,3.3,22.3,627.0,857.71,655.51
2018,8,1,9,0,818.0,110.0,3.3,23.1,672.0,898.29,679.45
2018,8,1,9,15,831.0,112.5,3.35,23.8,712.5,931.99,698.93
2018,8,1,9,30,844.0,115.0,3.4,24.5,753.0,952.98,709.75
2018,8,1,9,45,854.0,117.0,3.5,25.25,788.0,977.13,722.95
2018,8,1,10,0,864.0,119.0,3.6,26.0,823.0,998.06,733.95
2018,8,1,10,15,874.5,119.0,3.75,26.5,853.0,1014.01,742.77
2018,8,1,10,30,885.0,119.0,3.9,27.0,883.0,1026.48,749.41
2018,8,1,10,45,894.0,118.0,4.0,27.45,906.5,1032.8,751.96
2018,8,1,11,0,903.0,117.0,4.1,27.9,930.0,1035.44,752.26
2018,8,1,11,15,908.5,116.5,4.25,28.1,946.0,1031.34,749.36
2018,8,1,11,30,914.0,116.0,4.4,28.3,962.0,1023.48,744.14
2018,8,1,11,45,917.5,115.5,4.55,28.5,970.5,1009.95,735.29
2018,8,1,12,0,921.0,115.0,4.7,28.7,979.0,992.77,724.33
2018,8,1,12,15,921.0,115.0,4.8,28.65,979.0,969.26,709.77
2018,8,1,12,30,921.0,115.0,4.9,28.6,979.0,942.41,692.95
2018,8,1,12,45,919.5,115.5,5.0,28.55,971.5,911.51,673.3
2018,8,1,13,0,918.0,116.0,5.1,28.5,964.0,877.59,651.45
2018,8,1,13,15,915.5,115.0,5.15,28.3,949.0,838.65,626.06
2018,8,1,13,30,913.0,114.0,5.2,28.1,934.0,797.09,598.61
2018,8,1,13,45,909.0,112.0,5.25,27.9,911.5,751.13,567.53
2018,8,1,14,0,905.0,110.0,5.3,27.7,889.0,703.05,532.54
2018,8,1,14,15,899.0,108.5,5.3,27.35,860.0,652.24,494.73
2018,8,1,14,30,893.0,107.0,5.3,27.0,831.0,599.91,454.68
2018,8,1,14,45,885.0,105.0,5.3,26.6,796.0,544.83,411.41
2018,8,1,15,0,877.0,103.0,5.3,26.2,761.0,488.9,366.07
2018,8,1,15,15,865.0,101.0,5.3,26.2,720.5,430.76,317.14
2018,8,1,15,30,853.0,99.0,5.3,26.2,680.0,372.7,267.1
2018,8,1,15,45,838.0,96.0,5.3,25.15,634.5,307.94,212.2
2018,8,1,16,0,823.0,93.0,5.3,24.1,589.0,248.95,161.59
2018,8,1,16,15,802.5,89.5,5.3,23.45,540.0,190.01,113.09
2018,8,1,16,30,782.0,86.0,5.3,22.8,491.0,133.29,72.44
2018,8,1,16,45,753.5,83.0,5.3,22.15,440.0,79.15,46.87
2018,8,1,17,0,725.0,80.0,5.3,21.5,389.0,59.91,46.3
2018,8,1,17,15,685.0,75.5,5.25,20.7,337.0,52.8,40.44
2018,8,1,17,30,645.0,71.0,5.2,19.9,285.0,51.07,39.15
2018,8,1,17,45,588.0,65.0,5.15,19.1,234.5,48.02,36.61
2018,8,1,18,0,531.0,59.0,5.1,18.3,184.0,44.89,33.86
2018,8,1,18,15,446.5,50.5,5.05,17.55,138.0,39.43,28.85
2018,8,1,18,30,362.0,42.0,5.0,16.8,92.0,33.83,23.46
2018,8,1,18,45,241.5,29.5,4.9,16.05,57.0,24.2,13.32
2018,8,1,19,0,121.0,17.0,4.8,15.3,22.0,15.46,0.0
2018,8,1,19,15,60.5,8.5,4.8,14.95,11.0,7.73,0.0
2018,8,1,19,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,13.75,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,2,5,15,50.5,9.0,3.75,11.75,11.5,19.28,0.0
2018,8,2,5,30,101.0,18.0,3.8,12.2,23.0,55.64,0.0
2018,8,2,5,45,189.5,33.5,3.9,12.6,56.0,118.51,82.81
2018,8,2,6,0,278.0,49.0,4.0,13.0,89.0,181.63,142.08
2018,8,2,6,15,351.5,62.5,3.95,13.6,133.5,245.84,199.32
2018,8,2,6,30,425.0,76.0,3.9,14.2,178.0,318.0,262.17
2018,8,2,6,45,482.5,85.0,3.9,14.8,227.0,383.2,317.83
2018,8,2,7,0,540.0,94.0,3.9,15.4,276.0,458.79,379.87
2018,8,2,7,15,584.0,101.0,3.95,16.1,327.5,523.53,431.2
2018,8,2,7,30,628.0,108.0,4.0,16.8,379.0,590.69,482.71
2018,8,2,7,45,664.5,111.5,4.05,17.55,430.0,650.24,526.71
2018,8,2,8,0,701.0,115.0,4.1,18.3,481.0,710.61,568.89
2018,8,2,8,15,727.0,119.0,4.15,19.1,530.5,763.25,604.05
2018,8,2,8,30,753.0,123.0,4.2,19.9,580.0,815.16,637.94
2018,8,2,8,45,775.5,124.5,4.25,20.75,626.0,855.39,662.69
2018,8,2,9,0,798.0,126.0,4.3,21.6,672.0,898.57,689.17
2018,8,2,9,15,813.0,128.5,4.4,22.2,713.5,933.7,710.58
2018,8,2,9,30,828.0,131.0,4.5,22.8,755.0,966.17,730.1
2018,8,2,9,45,840.5,132.0,4.55,23.45,791.0,991.63,744.33
2018,8,2,10,0,853.0,133.0,4.6,24.1,827.0,1013.9,756.42
2018,8,2,10,15,863.5,133.5,4.65,24.5,857.0,1018.86,757.71
2018,8,2,10,30,874.0,134.0,4.7,24.9,887.0,1031.64,764.48
2018,8,2,10,45,883.5,132.5,4.75,25.35,910.5,1037.78,766.71
2018,8,2,11,0,893.0,131.0,4.8,25.8,934.0,1040.27,766.68
2018,8,2,11,15,898.5,131.5,4.85,26.05,950.5,1037.03,763.63
2018,8,2,11,30,904.0,132.0,4.9,26.3,967.0,1030.04,758.25
2018,8,2,11,45,908.5,130.5,4.9,26.55,975.5,1016.41,748.18
2018,8,2,12,0,913.0,129.0,4.9,26.8,984.0,999.16,735.86
2018,8,2,12,15,917.5,126.5,5.0,26.85,985.5,977.39,721.99
2018,8,2,12,30,922.0,124.0,5.1,26.9,987.0,952.13,705.74
2018,8,2,12,45,926.5,120.0,5.2,26.9,981.0,922.06,686.31
2018,8,2,13,0,931.0,116.0,5.3,26.9,975.0,888.66,664.48
2018,8,2,13,15,930.5,114.0,5.4,26.75,960.5,849.84,639.1
2018,8,2,13,30,930.0,112.0,5.5,26.6,946.0,808.21,611.48
2018,8,2,13,45,928.5,109.5,5.55,26.45,924.5,762.78,580.52
2018,8,2,14,0,927.0,107.0,5.6,26.3,903.0,714.95,545.3
2018,8,2,14,15,923.0,104.0,5.65,25.9,874.0,662.95,506.57
2018,8,2,14,30,919.0,101.0,5.7,25.5,845.0,609.18,465.31
2018,8,2,14,45,914.0,98.0,5.7,25.15,810.5,553.37,420.92
2018,8,2,15,0,909.0,95.0,5.7,24.8,776.0,496.36,374.13
2018,8,2,15,15,897.5,93.0,5.7,24.8,734.5,436.61,323.37
2018,8,2,15,30,886.0,91.0,5.7,24.8,693.0,376.85,271.36
2018,8,2,15,45,874.0,88.0,5.7,23.45,648.0,316.39,219.26
2018,8,2,16,0,862.0,85.0,5.7,22.1,603.0,256.5,167.41
2018,8,2,16,15,844.5,82.0,5.65,21.45,554.0,196.54,117.5
2018,8,2,16,30,827.0,79.0,5.6,20.8,505.0,131.24,69.79
2018,8,2,16,45,801.5,75.5,5.6,20.1,453.0,74.03,42.8
2018,8,2,17,0,776.0,72.0,5.6,19.4,401.0,54.16,41.72
2018,8,2,17,15,736.5,68.5,5.5,18.7,348.0,52.77,40.76
2018,8,2,17,30,697.0,65.0,5.4,18.0,295.0,51.38,39.74
2018,8,2,17,45,639.0,60.0,5.35,17.3,242.5,44.42,33.71
2018,8,2,18,0,581.0,55.0,5.3,16.6,190.0,41.88,31.43
2018,8,2,18,15,491.5,48.0,5.15,16.0,142.5,37.53,27.35
2018,8,2,18,30,402.0,41.0,5.0,15.4,95.0,33.15,22.97
2018,8,2,18,45,268.5,29.0,4.85,14.8,58.5,23.91,12.81
2018,8,2,19,0,135.0,17.0,4.7,14.2,22.0,15.46,0.0
2018,8,2,19,15,67.5,8.5,4.6,13.95,11.0,7.73,0.0
2018,8,2,19,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,5,15,17.0,5.0,2.45,11.05,6.0,8.28,0.0
2018,8,3,5,30,34.0,10.0,2.6,11.5,12.0,22.25,0.0
2018,8,3,5,45,74.5,28.0,2.8,11.95,37.0,64.77,43.03
2018,8,3,6,0,115.0,46.0,3.0,12.4,62.0,105.67,81.45
2018,8,3,6,15,154.5,70.5,2.9,12.95,101.5,158.6,127.98
2018,8,3,6,30,194.0,95.0,2.8,13.5,141.0,214.98,176.87
2018,8,3,6,45,228.0,119.0,2.7,14.05,186.0,271.2,224.52
2018,8,3,7,0,262.0,143.0,2.6,14.6,231.0,330.3,273.1
2018,8,3,7,15,294.5,163.5,2.45,15.2,278.0,386.86,318.01
2018,8,3,7,30,327.0,184.0,2.3,15.8,325.0,445.72,363.19
2018,8,3,7,45,355.0,202.0,2.2,16.45,372.0,500.23,403.51
2018,8,3,8,0,383.0,220.0,2.1,17.1,419.0,556.0,443.48
2018,8,3,8,15,407.0,235.0,2.0,17.85,465.0,605.91,477.64
2018,8,3,8,30,431.0,250.0,1.9,18.6,511.0,670.07,520.69
2018,8,3,8,45,452.0,262.0,1.85,19.4,554.0,714.97,549.12
2018,8,3,9,0,473.0,274.0,1.8,20.2,597.0,759.11,576.43
2018,8,3,9,15,527.0,266.0,1.8,21.2,646.0,812.36,610.33
2018,8,3,9,30,581.0,258.0,1.8,22.2,695.0,865.44,643.15
2018,8,3,9,45,644.5,236.5,1.85,23.25,742.5,918.14,675.7
2018,8,3,10,0,708.0,215.0,1.9,24.3,790.0,965.6,702.99
2018,8,3,10,15,718.5,218.0,1.95,25.15,819.0,983.08,710.91
2018,8,3,10,30,729.0,221.0,2.0,26.0,848.0,997.37,717.15
2018,8,3,10,45,737.5,221.0,2.05,26.85,869.5,1003.22,718.11
2018,8,3,11,0,746.0,221.0,2.1,27.7,891.0,1005.67,717.13
2018,8,3,11,15,751.0,222.5,2.15,28.4,906.0,1002.71,713.3
2018,8,3,11,30,756.0,224.0,2.2,29.1,921.0,996.29,707.47
2018,8,3,11,45,759.0,224.0,2.25,29.8,928.5,982.97,697.44
2018,8,3,12,0,762.0,224.0,2.3,30.5,936.0,966.32,685.49
2018,8,3,12,15,753.5,229.5,2.4,31.1,933.5,941.14,668.96
2018,8,3,12,30,745.0,235.0,2.5,31.7,931.0,913.26,650.72
2018,8,3,12,45,731.0,241.0,2.55,32.3,919.0,878.59,627.09
2018,8,3,13,0,717.0,247.0,2.6,32.9,907.0,842.04,601.89
2018,8,3,13,15,708.5,247.0,2.75,33.1,890.5,802.92,576.5
2018,8,3,13,30,700.0,247.0,2.9,33.3,874.0,762.24,549.52
2018,8,3,13,45,687.5,247.0,3.0,33.5,849.5,717.39,518.86
2018,8,3,14,0,675.0,247.0,3.1,33.7,825.0,671.8,487.05
2018,8,3,14,15,662.0,244.0,3.25,33.5,795.0,622.91,453.17
2018,8,3,14,30,649.0,241.0,3.4,33.3,765.0,573.9,418.2
2018,8,3,14,45,632.0,237.0,3.55,33.1,728.5,522.17,380.25
2018,8,3,15,0,615.0,233.0,3.7,32.9,692.0,471.27,341.79
2018,8,3,15,15,599.0,225.5,3.7,32.9,652.5,418.45,300.47
2018,8,3,15,30,583.0,218.0,3.7,32.9,613.0,367.1,259.43
2018,8,3,15,45,561.5,209.5,3.95,31.85,568.5,314.84,218.5
2018,8,3,16,0,540.0,201.0,4.2,30.8,524.0,264.79,179.09
2018,8,3,16,15,517.5,189.0,4.35,29.9,477.5,214.48,140.65
2018,8,3,16,30,495.0,177.0,4.5,29.0,431.0,166.95,108.02
2018,8,3,16,45,468.0,163.5,4.6,28.15,383.5,121.18,84.44
2018,8,3,17,0,441.0,150.0,4.7,27.3,336.0,102.49,80.92
2018,8,3,17,15,405.5,134.5,4.7,26.2,288.0,93.94,74.33
2018,8,3,17,30,370.0,119.0,4.7,25.1,240.0,84.91,67.14
2018,8,3,17,45,326.0,101.0,4.75,24.0,194.0,73.53,57.71
2018,8,3,18,0,282.0,83.0,4.8,22.9,148.0,61.61,47.53
2018,8,3,18,15,225.0,64.0,4.65,22.0,107.5,50.03,37.29
2018,8,3,18,30,168.0,45.0,4.5,21.1,67.0,35.81,24.55
2018,8,3,18,45,107.5,27.5,4.4,20.2,39.5,22.3,10.82
2018,8,3,19,0,47.0,10.0,4.3,19.3,12.0,9.1,0.0
2018,8,3,19,15,23.5,5.0,4.2,18.85,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,17.35,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,14.05,4.0,3.18,0.0
2018,8,4,5,30,22.0,7.0,1.7,14.5,8.0,12.43,0.0
2018,8,4,5,45,49.5,20.5,1.9,14.9,26.5,45.58,27.92
2018,8,4,6,0,77.0,34.0,2.1,15.3,45.0,74.7,55.45
2018,8,4,6,15,106.5,57.5,2.25,15.6,79.0,112.68,88.8
2018,8,4,6,30,136.0,81.0,2.4,15.9,113.0,159.57,129.42
2018,8,4,6,45,163.5,107.5,2.55,16.2,155.5,211.62,173.64
2018,8,4,7,0,191.0,134.0,2.7,16.5,198.0,265.83,218.69
2018,8,4,7,15,216.0,158.5,2.7,17.1,242.0,329.48,269.66
2018,8,4,7,30,241.0,183.0,2.7,17.7,286.0,384.19,312.18
2018,8,4,7,45,263.5,205.0,2.75,18.3,330.5,435.49,351.01
2018,8,4,8,0,286.0,227.0,2.8,18.9,375.0,487.76,389.61
2018,8,4,8,15,308.5,246.5,2.85,19.85,420.5,537.84,425.14
2018,8,4,8,30,331.0,266.0,2.9,20.8,466.0,588.36,460.09
2018,8,4,8,45,351.5,282.0,2.95,21.7,508.5,633.25,490.25
2018,8,4,9,0,372.0,298.0,3.0,22.6,551.0,677.87,519.6
2018,8,4,9,15,467.5,275.0,3.1,23.95,613.0,766.14,580.34
2018,8,4,9,30,563.0,252.0,3.2,25.3,675.0,842.21,630.79
2018,8,4,9,45,683.0,203.5,3.3,26.65,740.0,922.54,682.44
2018,8,4,10,0,803.0,155.0,3.4,28.0,805.0,989.34,721.71
2018,8,4,10,15,814.0,156.0,3.5,28.9,835.0,1006.25,729.21
2018,8,4,10,30,825.0,157.0,3.6,29.8,865.0,1019.74,734.94
2018,8,4,10,45,835.0,156.5,3.7,30.7,889.0,1027.1,736.81
2018,8,4,11,0,845.0,156.0,3.8,31.6,913.0,1030.83,736.48
2018,8,4,11,15,854.5,154.5,3.95,31.95,931.0,1029.31,734.89
2018,8,4,11,30,864.0,153.0,4.1,32.3,949.0,1012.09,723.36
2018,8,4,11,45,872.5,151.0,4.25,32.65,960.0,1002.18,716.67
2018,8,4,12,0,881.0,149.0,4.4,33.0,971.0,988.63,707.64
2018,8,4,12,15,892.5,142.5,4.55,32.95,975.0,970.08,696.57
2018,8,4,12,30,904.0,136.0,4.7,32.9,979.0,947.82,683.08
2018,8,4,12,45,911.0,130.5,4.9,32.8,974.0,918.87,665.95
2018,8,4,13,0,918.0,125.0,5.1,32.7,969.0,886.48,646.36
2018,8,4,13,15,922.0,120.5,5.2,32.55,956.0,849.23,622.78
2018,8,4,13,30,926.0,116.0,5.3,32.4,943.0,808.88,596.83
2018,8,4,13,45,921.5,115.0,5.45,32.25,920.5,762.61,566.39
2018,8,4,14,0,917.0,114.0,5.6,32.1,898.0,714.2,531.98
2018,8,4,14,15,909.0,113.0,5.7,31.8,867.5,661.71,493.76
2018,8,4,14,30,901.0,112.0,5.8,31.5,837.0,607.85,453.34
2018,8,4,14,45,890.5,110.5,5.85,31.15,800.5,551.17,409.52
2018,8,4,15,0,880.0,109.0,5.9,30.8,764.0,493.88,363.81
2018,8,4,15,15,867.5,107.0,5.9,30.8,723.0,435.04,315.01
2018,8,4,15,30,855.0,105.0,5.9,30.8,682.0,371.86,261.88
2018,8,4,15,45,833.5,104.0,5.95,29.85,634.5,311.24,211.01
2018,8,4,16,0,812.0,103.0,6.0,28.9,587.0,252.43,161.65
2018,8,4,16,15,775.5,104.5,5.9,28.2,535.0,195.45,116.46
2018,8,4,16,30,739.0,106.0,5.8,27.5,483.0,136.44,75.73
2018,8,4,16,45,695.0,104.0,5.75,26.8,429.0,84.4,52.67
2018,8,4,17,0,651.0,102.0,5.7,26.1,375.0,70.31,54.24
2018,8,4,17,15,598.5,96.5,5.55,25.15,321.5,68.62,53.18
2018,8,4,17,30,546.0,91.0,5.4,24.2,268.0,66.9,52.02
2018,8,4,17,45,475.5,82.0,5.2,23.2,216.5,60.46,46.68
2018,8,4,18,0,405.0,73.0,5.0,22.2,165.0,54.7,41.7
2018,8,4,18,15,331.5,59.0,4.9,21.25,121.5,44.93,33.01
2018,8,4,18,30,258.0,45.0,4.8,20.3,78.0,34.82,23.73
2018,8,4,18,45,168.0,29.0,4.65,19.35,47.0,22.74,10.66
2018,8,4,19,0,78.0,13.0,4.5,18.4,16.0,11.82,0.0
2018,8,4,19,15,39.0,6.5,4.5,17.9,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,16.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,5,5,15,17.5,5.5,3.1,12.15,6.0,5.0,0.0
2018,8,5,5,30,35.0,11.0,3.2,12.5,12.0,19.66,0.0
2018,8,5,5,45,80.5,29.5,3.3,12.8,38.5,70.06,45.26
2018,8,5,6,0,126.0,48.0,3.4,13.1,65.0,113.66,87.42
2018,8,5,6,15,174.5,70.5,3.35,13.75,105.0,168.5,135.65
2018,8,5,6,30,223.0,93.0,3.3,14.4,145.0,228.01,187.23
2018,8,5,6,45,267.0,114.0,3.2,15.0,191.5,287.75,237.93
2018,8,5,7,0,311.0,135.0,3.1,15.6,238.0,351.48,290.38
2018,8,5,7,15,349.0,152.5,3.05,16.2,286.5,410.68,337.63
2018,8,5,7,30,387.0,170.0,3.0,16.8,335.0,472.65,385.57
2018,8,5,7,45,420.5,183.5,2.95,17.4,383.0,542.08,437.44
2018,8,5,8,0,454.0,197.0,2.9,18.0,431.0,601.0,479.99
2018,8,5,8,15,478.0,209.5,2.9,18.75,477.5,651.95,515.26
2018,8,5,8,30,502.0,222.0,2.9,19.5,524.0,702.8,549.57
2018,8,5,8,45,522.0,232.5,2.9,20.25,567.5,747.46,578.62
2018,8,5,9,0,542.0,243.0,2.9,21.0,611.0,791.12,606.35
2018,8,5,9,15,583.5,239.0,2.95,21.8,657.0,838.16,636.82
2018,8,5,9,30,625.0,235.0,3.0,22.6,703.0,889.53,669.5
2018,8,5,9,45,671.0,222.0,3.05,23.4,746.0,930.77,694.71
2018,8,5,10,0,717.0,209.0,3.1,24.2,789.0,969.64,717.31
2018,8,5,10,15,722.0,215.5,3.15,24.85,817.0,985.36,724.85
2018,8,5,10,30,727.0,222.0,3.2,25.5,845.0,997.77,730.48
2018,8,5,10,45,728.0,228.0,3.3,26.15,865.5,1002.22,731.39
2018,8,5,11,0,729.0,234.0,3.4,26.8,886.0,1003.23,730.22
2018,8,5,11,15,729.5,238.0,3.45,27.3,899.5,998.28,725.38
2018,8,5,11,30,730.0,242.0,3.5,27.8,913.0,989.94,718.51
2018,8,5,11,45,727.0,246.5,3.55,28.3,919.0,975.37,707.71
2018,8,5,12,0,724.0,251.0,3.6,28.8,925.0,957.65,695.02
2018,8,5,12,15,754.0,231.5,3.6,29.3,933.5,944.49,685.11
2018,8,5,12,30,784.0,212.0,3.6,29.8,942.0,920.58,668.21
2018,8,5,12,45,822.0,186.5,3.6,30.25,946.0,902.03,655.14
2018,8,5,13,0,860.0,161.0,3.6,30.7,950.0,878.12,638.57
2018,8,5,13,15,854.5,161.0,3.65,30.9,934.0,837.93,612.09
2018,8,5,13,30,849.0,161.0,3.7,31.1,918.0,795.5,583.76
2018,8,5,13,45,840.0,161.5,3.75,31.25,894.5,748.99,551.07
2018,8,5,14,0,831.0,162.0,3.8,31.4,871.0,700.97,516.64
2018,8,5,14,15,822.0,160.0,3.85,31.25,841.0,649.5,479.62
2018,8,5,14,30,813.0,158.0,3.9,31.1,811.0,597.05,440.84
2018,8,5,14,45,800.5,155.5,4.0,31.0,774.5,541.67,398.78
2018,8,5,15,0,788.0,153.0,4.1,30.9,738.0,486.2,355.34
2018,8,5,15,15,773.0,149.5,4.1,30.9,697.0,425.21,306.41
2018,8,5,15,30,758.0,146.0,4.1,30.9,656.0,368.03,259.13
2018,8,5,15,45,738.0,142.0,4.25,30.2,610.0,310.07,211.45
2018,8,5,16,0,718.0,138.0,4.4,29.5,564.0,253.95,165.22
2018,8,5,16,15,689.5,133.0,4.45,28.85,514.0,197.86,121.32
2018,8,5,16,30,661.0,128.0,4.5,28.2,464.0,145.17,85.39
2018,8,5,16,45,625.0,122.0,4.55,27.6,412.5,95.15,62.58
2018,8,5,17,0,589.0,116.0,4.6,27.0,361.0,80.87,62.92
2018,8,5,17,15,539.0,108.0,4.6,25.95,309.0,77.72,60.71
2018,8,5,17,30,489.0,100.0,4.6,24.9,257.0,72.21,56.39
2018,8,5,17,45,423.0,88.0,4.55,23.9,206.5,64.67,50.13
2018,8,5,18,0,357.0,76.0,4.5,22.9,156.0,56.83,43.39
2018,8,5,18,15,279.0,60.0,4.5,21.9,112.5,45.6,33.45
2018,8,5,18,30,201.0,44.0,4.5,20.9,69.0,33.96,22.87
2018,8,5,18,45,121.0,27.0,4.45,19.9,40.0,21.12,8.84
2018,8,5,19,0,41.0,10.0,4.4,18.9,11.0,9.1,0.0
2018,8,5,19,15,20.5,5.0,4.4,18.4,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.35,17.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,12.0,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,12.3,7.0,10.7,0.0
2018,8,6,5,45,45.5,19.0,2.0,12.55,24.5,42.29,24.67
2018,8,6,6,0,72.0,32.0,2.2,12.8,42.0,70.59,52.46
2018,8,6,6,15,101.5,55.0,2.2,13.1,75.0,107.84,85.51
2018,8,6,6,30,131.0,78.0,2.2,13.4,108.0,153.96,125.85
2018,8,6,6,45,159.0,103.5,2.15,13.7,149.0,204.9,169.54
2018,8,6,7,0,187.0,129.0,2.1,14.0,190.0,258.08,214.04
2018,8,6,7,15,212.5,154.5,2.1,14.55,235.5,323.29,266.67
2018,8,6,7,30,238.0,180.0,2.1,15.1,281.0,379.49,310.65
2018,8,6,7,45,260.5,203.5,2.05,15.7,327.0,432.5,350.72
2018,8,6,8,0,283.0,227.0,2.0,16.3,373.0,486.46,390.34
2018,8,6,8,15,303.0,247.5,2.0,17.15,417.5,535.54,424.97
2018,8,6,8,30,323.0,268.0,2.0,18.0,462.0,584.88,458.89
2018,8,6,8,45,340.0,286.0,2.0,18.9,504.0,628.64,487.81
2018,8,6,9,0,357.0,304.0,2.0,19.8,546.0,671.94,515.74
2018,8,6,9,15,374.5,317.5,2.05,21.0,585.0,709.97,539.17
2018,8,6,9,30,392.0,331.0,2.1,22.2,624.0,747.08,561.51
2018,8,6,9,45,408.0,341.0,2.1,23.35,658.5,777.68,578.79
2018,8,6,10,0,424.0,351.0,2.1,24.5,693.0,820.91,603.94
2018,8,6,10,15,433.5,359.5,2.15,25.5,720.0,840.17,613.58
2018,8,6,10,30,443.0,368.0,2.2,26.5,747.0,857.2,621.89
2018,8,6,10,45,449.5,375.0,2.3,27.45,768.0,867.34,626.18
2018,8,6,11,0,456.0,382.0,2.4,28.4,789.0,875.0,628.93
2018,8,6,11,15,462.5,385.5,2.5,29.25,804.0,876.67,628.17
2018,8,6,11,30,469.0,389.0,2.6,30.1,819.0,875.78,625.83
2018,8,6,11,45,474.0,389.5,2.7,30.9,827.0,867.95,619.21
2018,8,6,12,0,479.0,390.0,2.8,31.7,835.0,857.62,611.06
2018,8,6,12,15,548.0,348.5,2.9,32.4,857.5,864.67,616.44
2018,8,6,12,30,617.0,307.0,3.0,33.1,880.0,865.91,617.79
2018,8,6,12,45,707.5,249.5,3.15,33.8,901.5,867.2,619.94
2018,8,6,13,0,798.0,192.0,3.3,34.5,923.0,855.25,612.55
2018,8,6,13,15,792.0,192.0,3.4,34.65,907.0,816.53,587.51
2018,8,6,13,30,786.0,192.0,3.5,34.8,891.0,775.81,560.05
2018,8,6,13,45,777.5,191.0,3.65,34.95,867.5,730.66,529.23
2018,8,6,14,0,769.0,190.0,3.8,35.1,844.0,684.68,497.09
2018,8,6,14,15,759.0,187.5,3.85,34.9,814.5,633.94,461.27
2018,8,6,14,30,749.0,185.0,3.9,34.7,785.0,582.5,423.95
2018,8,6,14,45,735.5,182.0,4.0,34.5,749.0,528.4,383.74
2018,8,6,15,0,722.0,179.0,4.1,34.3,713.0,474.47,342.42
2018,8,6,15,15,706.0,174.5,4.1,34.3,672.5,418.76,298.29
2018,8,6,15,30,690.0,170.0,4.1,34.3,632.0,364.05,253.95
2018,8,6,15,45,666.0,165.5,4.2,33.5,586.0,308.4,209.36
2018,8,6,16,0,642.0,161.0,4.3,32.7,540.0,255.21,166.76
2018,8,6,16,15,603.0,157.5,4.3,31.95,489.5,203.31,127.51
2018,8,6,16,30,564.0,154.0,4.3,31.2,439.0,155.15,95.79
2018,8,6,16,45,518.0,147.0,4.3,30.4,387.0,109.35,74.96
2018,8,6,17,0,472.0,140.0,4.3,29.6,335.0,96.31,75.06
2018,8,6,17,15,416.5,128.5,4.25,28.4,283.5,90.2,70.54
2018,8,6,17,30,361.0,117.0,4.2,27.2,232.0,83.8,65.61
2018,8,6,17,45,296.0,99.5,4.2,26.0,182.5,75.33,58.73
2018,8,6,18,0,231.0,82.0,4.2,24.8,133.0,62.89,48.16
2018,8,6,18,15,175.5,59.5,4.25,23.7,92.5,46.6,34.0
2018,8,6,18,30,120.0,37.0,4.3,22.6,52.0,29.74,19.1
2018,8,6,18,45,71.5,21.5,4.3,21.55,29.5,17.62,5.69
2018,8,6,19,0,23.0,6.0,4.3,20.5,7.0,5.46,0.0
2018,8,6,19,15,11.5,3.0,4.35,19.95,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,18.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,17.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,17.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,16.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,5,15,14.0,3.5,2.95,12.3,4.0,0.0,0.0
2018,8,7,5,30,28.0,7.0,3.0,12.6,8.0,14.09,0.0
2018,8,7,5,45,67.5,22.5,3.05,12.85,30.0,54.93,32.55
2018,8,7,6,0,107.0,38.0,3.1,13.1,52.0,93.02,70.39
2018,8,7,6,15,148.5,61.0,3.1,13.55,89.5,145.05,116.23
2018,8,7,6,30,190.0,84.0,3.1,14.0,127.0,200.67,164.73
2018,8,7,6,45,227.0,107.0,3.05,14.4,171.5,257.54,213.38
2018,8,7,7,0,264.0,130.0,3.0,14.8,216.0,317.57,263.35
2018,8,7,7,15,297.0,150.5,2.95,15.55,263.0,374.87,309.29
2018,8,7,7,30,330.0,171.0,2.9,16.3,310.0,434.5,355.58
2018,8,7,7,45,359.5,189.0,2.85,17.05,358.0,490.52,397.62
2018,8,7,8,0,389.0,207.0,2.8,17.8,406.0,547.91,439.41
2018,8,7,8,15,414.0,221.5,2.8,18.6,452.0,598.51,474.99
2018,8,7,8,30,439.0,236.0,2.8,19.4,498.0,664.44,520.52
2018,8,7,8,45,461.0,247.0,2.85,20.2,541.0,709.51,550.31
2018,8,7,9,0,483.0,258.0,2.9,21.0,584.0,753.89,579.12
2018,8,7,9,15,494.0,271.0,2.95,21.7,622.0,788.93,600.84
2018,8,7,9,30,505.0,284.0,3.0,22.4,660.0,822.14,621.05
2018,8,7,9,45,511.0,295.5,3.1,23.1,691.5,846.82,635.42
2018,8,7,10,0,517.0,307.0,3.2,23.8,723.0,869.16,648.17
2018,8,7,10,15,526.0,314.0,3.3,24.35,750.5,887.37,658.64
2018,8,7,10,30,535.0,321.0,3.4,24.9,778.0,903.07,667.43
2018,8,7,10,45,541.5,327.0,3.5,25.4,799.5,912.55,672.22
2018,8,7,11,0,548.0,333.0,3.6,25.9,821.0,919.27,675.26
2018,8,7,11,15,554.5,335.0,3.75,26.15,836.0,919.14,674.85
2018,8,7,11,30,561.0,337.0,3.9,26.4,851.0,916.16,672.64
2018,8,7,11,45,565.5,337.5,4.05,26.6,859.0,906.9,666.4
2018,8,7,12,0,570.0,338.0,4.2,26.8,867.0,894.88,658.34
2018,8,7,12,15,587.5,327.5,4.3,26.8,872.5,881.65,650.21
2018,8,7,12,30,605.0,317.0,4.4,26.8,878.0,864.41,639.31
2018,8,7,12,45,625.0,302.5,4.5,26.85,877.5,843.96,626.08
2018,8,7,13,0,645.0,288.0,4.6,26.9,877.0,820.11,610.48
2018,8,7,13,15,645.5,282.0,4.65,26.8,863.0,784.82,586.43
2018,8,7,13,30,646.0,276.0,4.7,26.7,849.0,747.59,560.66
2018,8,7,13,45,645.5,268.5,4.75,26.55,829.0,706.57,531.81
2018,8,7,14,0,645.0,261.0,4.8,26.4,809.0,664.01,501.22
2018,8,7,14,15,641.0,253.5,4.8,26.1,782.0,617.91,467.42
2018,8,7,14,30,637.0,246.0,4.8,25.8,755.0,570.93,432.08
2018,8,7,14,45,631.5,236.5,4.85,25.5,722.0,520.84,393.59
2018,8,7,15,0,626.0,227.0,4.9,25.2,689.0,470.41,353.7
2018,8,7,15,15,609.5,220.0,4.9,25.2,649.0,417.55,310.5
2018,8,7,15,30,593.0,213.0,4.9,25.2,609.0,364.97,266.74
2018,8,7,15,45,580.0,201.5,4.85,24.2,566.5,312.02,223.03
2018,8,7,16,0,567.0,190.0,4.8,23.2,524.0,260.36,180.31
2018,8,7,16,15,552.5,177.0,4.75,22.55,479.0,208.85,139.13
2018,8,7,16,30,538.0,164.0,4.7,21.9,434.0,159.16,103.93
2018,8,7,16,45,512.0,150.5,4.65,21.3,385.5,110.83,79.67
2018,8,7,17,0,486.0,137.0,4.6,20.7,337.0,94.5,76.32
2018,8,7,17,15,448.0,124.0,4.55,19.85,288.5,87.37,70.63
2018,8,7,17,30,410.0,111.0,4.5,19.0,240.0,79.87,64.45
2018,8,7,17,45,361.5,95.0,4.4,18.2,193.5,69.71,55.72
2018,8,7,18,0,313.0,79.0,4.3,17.4,147.0,59.1,46.33
2018,8,7,18,15,249.0,60.5,4.2,16.8,105.5,46.04,34.49
2018,8,7,18,30,185.0,42.0,4.1,16.2,64.0,32.47,21.91
2018,8,7,18,45,114.5,25.5,4.0,15.65,37.0,19.99,6.51
2018,8,7,19,0,44.0,9.0,3.9,15.1,10.0,8.19,0.0
2018,8,7,19,15,22.0,4.5,3.85,14.85,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.55,11.85,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.7,12.4,15.0,31.14,0.0
2018,8,8,5,45,154.5,29.5,2.85,12.95,45.5,101.7,62.2
2018,8,8,6,0,239.0,46.0,3.0,13.5,76.0,164.8,127.04
2018,8,8,6,15,306.5,60.5,2.9,14.2,118.0,225.23,181.13
2018,8,8,6,30,374.0,75.0,2.8,14.9,160.0,293.14,240.14
2018,8,8,6,45,443.0,85.5,2.65,15.6,211.0,363.99,299.85
2018,8,8,7,0,512.0,96.0,2.5,16.3,262.0,441.28,362.47
2018,8,8,7,15,557.5,104.5,2.45,17.15,314.0,512.09,417.28
2018,8,8,7,30,603.0,113.0,2.4,18.0,366.0,581.18,468.68
2018,8,8,7,45,639.5,118.0,2.4,18.85,417.0,641.83,512.04
2018,8,8,8,0,676.0,123.0,2.4,19.7,468.0,703.31,553.89
2018,8,8,8,15,702.5,127.5,2.35,20.6,517.0,756.35,587.48
2018,8,8,8,30,729.0,132.0,2.3,21.5,566.0,808.7,619.64
2018,8,8,8,45,751.0,135.5,2.2,22.35,613.0,854.8,646.29
2018,8,8,9,0,773.0,139.0,2.1,23.2,660.0,899.23,671.07
2018,8,8,9,15,757.0,157.0,2.15,23.95,693.0,922.22,682.83
2018,8,8,9,30,741.0,175.0,2.2,24.7,726.0,940.91,691.93
2018,8,8,9,45,712.5,200.5,2.2,25.45,750.5,951.15,695.07
2018,8,8,10,0,684.0,226.0,2.2,26.2,775.0,956.54,695.25
2018,8,8,10,15,698.5,227.5,2.25,26.95,805.5,976.27,705.31
2018,8,8,10,30,713.0,229.0,2.3,27.7,836.0,992.89,713.24
2018,8,8,10,45,726.5,227.5,2.35,28.4,860.0,1002.13,716.7
2018,8,8,11,0,740.0,226.0,2.4,29.1,884.0,1007.96,718.16
2018,8,8,11,15,749.5,224.5,2.5,29.65,900.5,1006.28,715.95
2018,8,8,11,30,759.0,223.0,2.6,30.2,917.0,1001.08,711.66
2018,8,8,11,45,767.5,220.0,2.7,30.7,926.5,989.84,703.81
2018,8,8,12,0,776.0,217.0,2.8,31.2,936.0,975.09,693.84
2018,8,8,12,15,770.5,220.5,2.95,31.5,934.0,950.29,678.45
2018,8,8,12,30,765.0,224.0,3.1,31.8,932.0,922.64,661.18
2018,8,8,12,45,755.5,228.0,3.2,32.1,922.0,889.31,639.75
2018,8,8,13,0,746.0,232.0,3.3,32.4,912.0,853.79,615.93
2018,8,8,13,15,745.0,228.0,3.4,32.45,897.5,815.79,591.01
2018,8,8,13,30,744.0,224.0,3.5,32.5,883.0,775.62,564.13
2018,8,8,13,45,741.5,218.5,3.6,32.55,861.0,731.05,533.69
2018,8,8,14,0,739.0,213.0,3.7,32.6,839.0,684.81,501.37
2018,8,8,14,15,732.5,208.5,3.8,32.45,810.5,635.49,466.4
2018,8,8,14,30,726.0,204.0,3.9,32.3,782.0,585.24,429.73
2018,8,8,14,45,718.0,197.0,4.0,32.15,747.0,531.43,389.42
2018,8,8,15,0,710.0,190.0,4.1,32.0,712.0,477.33,347.62
2018,8,8,15,15,694.0,184.5,4.1,32.0,671.0,421.25,302.91
2018,8,8,15,30,678.0,179.0,4.1,32.0,630.0,366.22,258.04
2018,8,8,15,45,661.5,171.0,4.25,31.05,585.5,310.37,212.95
2018,8,8,16,0,645.0,163.0,4.4,30.1,541.0,256.14,169.06
2018,8,8,16,15,624.5,153.5,4.45,29.25,493.5,201.98,127.09
2018,8,8,16,30,604.0,144.0,4.5,28.4,446.0,150.39,92.12
2018,8,8,16,45,574.0,134.5,4.55,27.5,396.5,100.56,69.41
2018,8,8,17,0,544.0,125.0,4.6,26.6,347.0,86.85,68.1
2018,8,8,17,15,502.5,113.5,4.5,25.45,296.5,80.48,63.21
2018,8,8,17,30,461.0,102.0,4.4,24.3,246.0,73.79,57.88
2018,8,8,17,45,407.0,88.0,4.35,23.15,197.5,64.87,50.43
2018,8,8,18,0,353.0,74.0,4.3,22.0,149.0,55.57,42.39
2018,8,8,18,15,281.5,57.5,4.2,21.05,107.0,43.9,31.99
2018,8,8,18,30,210.0,41.0,4.1,20.1,65.0,31.8,20.84
2018,8,8,18,45,130.0,25.0,4.0,19.1,37.5,19.65,4.85
2018,8,8,19,0,50.0,9.0,3.9,18.1,10.0,8.19,0.0
2018,8,8,19,15,25.0,4.5,3.85,17.65,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,5,15,26.5,5.0,2.4,11.5,6.0,0.0,0.0
2018,8,9,5,30,53.0,10.0,2.6,12.0,12.0,23.73,0.0
2018,8,9,5,45,131.0,27.0,2.8,12.45,41.0,90.09,52.57
2018,8,9,6,0,209.0,44.0,3.0,12.9,70.0,150.89,116.13
2018,8,9,6,15,277.0,61.0,2.9,13.6,112.5,212.93,171.47
2018,8,9,6,30,345.0,78.0,2.8,14.3,155.0,282.41,231.8
2018,8,9,6,45,399.0,92.0,2.7,15.05,203.5,347.42,286.84
2018,8,9,7,0,453.0,106.0,2.6,15.8,252.0,417.35,343.8
2018,8,9,7,15,496.0,117.0,2.5,16.8,302.5,480.92,393.16
2018,8,9,7,30,539.0,128.0,2.4,17.8,353.0,547.3,442.63
2018,8,9,7,45,573.5,136.5,2.35,18.8,403.5,606.72,485.0
2018,8,9,8,0,608.0,145.0,2.3,19.8,454.0,673.83,531.25
2018,8,9,8,15,635.0,151.5,2.25,20.75,502.5,727.32,566.11
2018,8,9,8,30,662.0,158.0,2.2,21.7,551.0,780.28,598.92
2018,8,9,8,45,684.5,163.0,2.15,22.65,597.0,826.69,626.24
2018,8,9,9,0,707.0,168.0,2.1,23.6,643.0,871.59,651.86
2018,8,9,9,15,716.5,175.5,2.05,24.65,682.0,905.06,668.99
2018,8,9,9,30,726.0,183.0,2.0,25.7,721.0,935.85,684.11
2018,8,9,9,45,730.0,191.0,1.95,26.7,754.0,958.87,694.09
2018,8,9,10,0,734.0,199.0,1.9,27.7,787.0,978.68,701.95
2018,8,9,10,15,746.0,201.0,1.9,28.65,817.0,996.81,709.46
2018,8,9,10,30,758.0,203.0,1.9,29.6,847.0,1011.69,714.94
2018,8,9,10,45,768.0,203.5,1.9,30.5,870.5,1019.52,716.26
2018,8,9,11,0,778.0,204.0,1.9,31.4,894.0,1023.85,715.59
2018,8,9,11,15,786.0,203.0,1.95,32.25,910.0,1012.37,706.15
2018,8,9,11,30,794.0,202.0,2.0,33.1,926.0,1006.39,700.38
2018,8,9,11,45,800.0,200.5,2.05,34.0,935.0,994.4,690.83
2018,8,9,12,0,806.0,199.0,2.1,34.9,944.0,978.92,679.3
2018,8,9,12,15,798.0,204.0,2.25,35.25,941.5,953.11,664.02
2018,8,9,12,30,790.0,209.0,2.4,35.6,939.0,924.52,646.9
2018,8,9,12,45,776.5,215.0,2.55,35.95,927.0,895.43,629.29
2018,8,9,13,0,763.0,221.0,2.7,36.3,915.0,857.89,605.63
2018,8,9,13,15,761.5,218.0,2.9,36.3,900.5,819.83,582.16
2018,8,9,13,30,760.0,215.0,3.1,36.3,886.0,779.57,556.54
2018,8,9,13,45,757.0,210.0,3.25,36.3,864.0,734.41,526.73
2018,8,9,14,0,754.0,205.0,3.4,36.3,842.0,687.58,494.96
2018,8,9,14,15,747.0,200.5,3.55,36.0,813.0,637.23,460.38
2018,8,9,14,30,740.0,196.0,3.7,35.7,784.0,585.97,424.0
2018,8,9,14,45,731.0,190.5,3.8,35.45,749.0,532.16,384.4
2018,8,9,15,0,722.0,185.0,3.9,35.2,714.0,478.11,343.32
2018,8,9,15,15,706.0,179.5,3.9,35.2,672.5,421.32,298.64
2018,8,9,15,30,690.0,174.0,3.9,35.2,631.0,365.56,253.75
2018,8,9,15,45,671.5,167.0,4.0,34.25,586.0,309.21,208.85
2018,8,9,16,0,653.0,160.0,4.1,33.3,541.0,254.71,165.36
2018,8,9,16,15,630.5,151.5,4.1,32.5,493.0,200.53,124.0
2018,8,9,16,30,608.0,143.0,4.1,31.7,445.0,149.15,89.93
2018,8,9,16,45,576.5,133.5,4.1,30.9,394.5,99.82,68.43
2018,8,9,17,0,545.0,124.0,4.1,30.1,344.0,86.31,66.65
2018,8,9,17,15,503.0,112.5,3.95,28.95,293.5,79.9,61.8
2018,8,9,17,30,461.0,101.0,3.8,27.8,243.0,73.18,56.51
2018,8,9,17,45,406.0,87.0,3.65,26.65,195.0,64.22,49.13
2018,8,9,18,0,351.0,73.0,3.5,25.5,147.0,54.89,41.15
2018,8,9,18,15,278.5,56.5,3.5,24.5,105.0,43.19,30.87
2018,8,9,18,30,206.0,40.0,3.5,23.5,63.0,31.06,19.77
2018,8,9,18,45,125.5,24.0,3.5,22.5,36.0,18.89,2.68
2018,8,9,19,0,45.0,8.0,3.5,21.5,9.0,7.28,0.0
2018,8,9,19,15,22.5,4.0,3.55,20.9,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,20.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,19.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,18.75,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,17.9,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,5,15,45.5,6.0,3.25,12.85,7.5,0.0,0.0
2018,8,10,5,30,91.0,12.0,3.3,13.3,15.0,36.06,0.0
2018,8,10,5,45,212.0,25.5,3.4,13.75,47.5,115.73,64.63
2018,8,10,6,0,333.0,39.0,3.5,14.2,80.0,195.11,149.46
2018,8,10,6,15,418.0,49.5,3.4,15.05,125.5,265.75,212.91
2018,8,10,6,30,503.0,60.0,3.3,15.9,171.0,345.38,281.83
2018,8,10,6,45,555.5,68.5,3.25,16.7,221.0,412.91,338.97
2018,8,10,7,0,608.0,77.0,3.2,17.5,271.0,484.66,397.1
2018,8,10,7,15,644.5,84.0,3.15,18.65,322.0,547.8,445.47
2018,8,10,7,30,681.0,91.0,3.1,19.8,373.0,612.62,492.97
2018,8,10,7,45,706.5,97.0,3.05,20.9,423.0,669.22,531.57
2018,8,10,8,0,732.0,103.0,3.0,22.0,473.0,725.71,568.25
2018,8,10,8,15,752.0,107.5,3.0,22.9,521.0,775.33,599.55
2018,8,10,8,30,772.0,112.0,3.0,23.8,569.0,819.61,626.35
2018,8,10,8,45,786.0,117.0,3.0,24.75,613.5,861.53,650.84
2018,8,10,9,0,800.0,122.0,3.0,25.7,658.0,901.2,673.3
2018,8,10,9,15,806.5,128.0,3.0,26.55,696.5,932.33,689.95
2018,8,10,9,30,813.0,134.0,3.0,27.4,735.0,960.39,704.41
2018,8,10,9,45,814.5,141.5,3.05,28.3,768.0,981.9,714.73
2018,8,10,10,0,816.0,149.0,3.1,29.2,801.0,999.87,722.78
2018,8,10,10,15,824.0,150.5,3.2,29.85,829.5,1014.34,729.76
2018,8,10,10,30,832.0,152.0,3.3,30.5,858.0,1025.3,734.58
2018,8,10,10,45,838.0,153.5,3.4,31.2,880.0,1030.62,735.76
2018,8,10,11,0,844.0,155.0,3.5,31.9,902.0,1032.25,734.75
2018,8,10,11,15,848.0,155.5,3.6,32.3,917.0,1027.11,730.46
2018,8,10,11,30,852.0,156.0,3.7,32.7,932.0,1018.28,723.99
