Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,11,45,854.0,156.0,3.8,33.1,939.0,1003.34,713.73
2018,8,10,12,0,856.0,156.0,3.9,33.5,946.0,984.85,701.32
2018,8,10,12,15,855.0,156.5,4.0,33.75,945.0,960.63,685.7
2018,8,10,12,30,854.0,157.0,4.1,34.0,944.0,933.2,668.02
2018,8,10,12,45,851.0,157.0,4.15,34.2,935.5,900.49,646.76
2018,8,10,13,0,848.0,157.0,4.2,34.4,927.0,865.01,623.62
2018,8,10,13,15,845.0,155.5,4.35,34.4,911.5,825.54,598.61
2018,8,10,13,30,842.0,154.0,4.5,34.4,896.0,783.69,571.56
2018,8,10,13,45,837.5,151.0,4.6,34.35,873.0,737.22,539.54
2018,8,10,14,0,833.0,148.0,4.7,34.3,850.0,688.9,505.49
2018,8,10,14,15,826.0,145.5,4.8,34.05,820.5,637.86,469.1
2018,8,10,14,30,819.0,143.0,4.9,33.8,791.0,585.63,430.68
2018,8,10,14,45,810.0,139.0,4.95,33.55,755.5,530.15,388.56
2018,8,10,15,0,801.0,135.0,5.0,33.3,720.0,474.19,344.71
2018,8,10,15,15,786.5,131.5,5.0,33.3,678.5,416.28,297.76
2018,8,10,15,30,772.0,128.0,5.0,33.3,637.0,359.02,250.25
2018,8,10,15,45,755.5,123.0,5.05,32.4,592.0,296.15,198.84
2018,8,10,16,0,739.0,118.0,5.1,31.5,547.0,238.85,151.68
2018,8,10,16,15,717.5,113.0,5.1,30.7,499.0,182.46,107.63
2018,8,10,16,30,696.0,108.0,5.1,29.9,451.0,128.57,71.68
2018,8,10,16,45,666.0,101.5,5.05,29.1,400.5,76.11,50.06
2018,8,10,17,0,636.0,95.0,5.0,28.3,350.0,65.96,50.14
2018,8,10,17,15,593.5,87.5,4.95,27.2,299.0,62.55,47.63
2018,8,10,17,30,551.0,80.0,4.9,26.1,248.0,58.96,44.86
2018,8,10,17,45,491.5,71.0,4.85,25.0,199.5,53.85,40.62
2018,8,10,18,0,432.0,62.0,4.8,23.9,151.0,48.52,35.98
2018,8,10,18,15,346.5,50.0,4.75,23.0,108.5,38.44,27.0
2018,8,10,18,30,261.0,38.0,4.7,22.1,66.0,29.65,18.59
2018,8,10,18,45,156.0,23.0,4.7,21.2,37.5,18.16,0.31
2018,8,10,19,0,51.0,8.0,4.7,20.3,9.0,7.28,0.0
2018,8,10,19,15,25.5,4.0,4.7,19.85,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,19.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,18.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,17.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,16.65,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,11,5,15,35.5,6.0,4.3,14.4,7.0,0.0,0.0
2018,8,11,5,30,71.0,12.0,4.4,14.8,14.0,30.55,0.0
2018,8,11,5,45,173.0,27.0,4.45,15.25,44.5,103.58,53.64
2018,8,11,6,0,275.0,42.0,4.5,15.7,75.0,175.21,133.19
2018,8,11,6,15,354.0,54.5,4.5,16.45,118.5,240.46,191.95
2018,8,11,6,30,433.0,67.0,4.5,17.2,162.0,317.35,258.68
2018,8,11,6,45,489.5,77.0,4.45,18.0,211.0,385.41,316.46
2018,8,11,7,0,546.0,87.0,4.4,18.8,260.0,458.17,375.85
2018,8,11,7,15,586.5,94.5,4.45,19.8,310.5,521.81,425.69
2018,8,11,7,30,627.0,102.0,4.5,20.8,361.0,587.57,475.28
2018,8,11,7,45,657.0,109.0,4.5,21.8,411.5,646.53,517.7
2018,8,11,8,0,687.0,116.0,4.5,22.8,462.0,705.85,557.86
2018,8,11,8,15,709.5,121.0,4.5,23.55,510.0,756.57,591.14
2018,8,11,8,30,732.0,126.0,4.5,24.3,558.0,806.31,622.97
2018,8,11,8,45,748.5,131.5,4.5,25.05,603.0,849.93,649.81
2018,8,11,9,0,765.0,137.0,4.5,25.8,648.0,891.57,674.88
2018,8,11,9,15,776.0,141.5,4.55,26.4,687.5,918.78,690.32
2018,8,11,9,30,787.0,146.0,4.6,27.0,727.0,948.89,707.81
2018,8,11,9,45,793.5,152.0,4.65,27.6,761.5,973.16,721.24
2018,8,11,10,0,800.0,158.0,4.7,28.2,796.0,994.13,732.48
2018,8,11,10,15,806.5,161.5,4.75,28.6,824.5,1009.02,740.33
2018,8,11,10,30,813.0,165.0,4.8,29.0,853.0,1020.4,745.99
2018,8,11,10,45,816.5,168.0,4.85,29.35,874.5,1024.62,747.21
2018,8,11,11,0,820.0,171.0,4.9,29.7,896.0,1025.2,746.22
2018,8,11,11,15,707.5,229.5,5.0,29.85,862.5,971.04,710.25
2018,8,11,11,30,595.0,288.0,5.1,30.0,829.0,904.66,663.73
2018,8,11,11,45,596.5,290.5,5.2,30.1,836.0,893.94,656.8
2018,8,11,12,0,598.0,293.0,5.3,30.2,843.0,880.39,647.63
2018,8,11,12,15,715.0,233.0,5.4,30.15,890.5,912.12,672.48
2018,8,11,12,30,832.0,173.0,5.5,30.1,938.0,929.05,684.55
2018,8,11,12,45,835.0,168.5,5.6,30.0,930.5,897.68,664.2
2018,8,11,13,0,838.0,164.0,5.7,29.9,923.0,863.3,641.88
2018,8,11,13,15,832.0,164.0,5.75,29.7,906.5,823.04,615.32
2018,8,11,13,30,826.0,164.0,5.8,29.5,890.0,780.65,586.48
2018,8,11,13,45,817.0,163.0,5.85,29.3,865.5,733.3,552.69
2018,8,11,14,0,808.0,162.0,5.9,29.1,841.0,684.53,517.11
2018,8,11,14,15,798.5,160.0,5.9,28.8,811.0,633.41,479.0
2018,8,11,14,30,789.0,158.0,5.9,28.5,781.0,581.41,439.23
2018,8,11,14,45,775.5,156.0,5.9,28.15,745.0,526.79,396.47
2018,8,11,15,0,762.0,154.0,5.9,27.8,709.0,469.13,350.25
2018,8,11,15,15,746.5,150.5,5.9,27.8,668.0,412.09,302.8
2018,8,11,15,30,731.0,147.0,5.9,27.8,627.0,355.9,255.04
2018,8,11,15,45,711.0,141.5,5.75,26.95,581.0,298.0,206.32
2018,8,11,16,0,691.0,136.0,5.6,26.1,535.0,242.04,159.46
2018,8,11,16,15,665.5,130.0,5.55,25.4,486.5,187.07,115.95
2018,8,11,16,30,640.0,124.0,5.5,24.7,438.0,135.18,80.88
2018,8,11,16,45,608.0,117.0,5.4,24.0,388.5,85.73,67.7
2018,8,11,17,0,576.0,110.0,5.3,23.3,339.0,77.4,61.02
2018,8,11,17,15,533.0,100.5,5.25,22.45,289.0,72.88,57.51
2018,8,11,17,30,490.0,91.0,5.2,21.6,239.0,66.34,52.11
2018,8,11,17,45,431.5,79.5,5.1,20.8,191.5,58.99,45.81
2018,8,11,18,0,373.0,68.0,5.0,20.0,144.0,51.36,39.01
2018,8,11,18,15,293.5,53.5,4.95,19.3,102.5,41.06,29.64
2018,8,11,18,30,214.0,39.0,4.9,18.6,61.0,30.41,19.34
2018,8,11,18,45,126.0,23.5,4.8,17.95,34.5,18.57,0.0
2018,8,11,19,0,38.0,8.0,4.7,17.3,8.0,7.28,0.0
2018,8,11,19,15,19.0,4.0,4.65,16.95,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,5,15,23.0,5.0,2.85,13.4,5.5,0.0,0.0
2018,8,12,5,30,46.0,10.0,2.9,13.8,11.0,21.83,0.0
2018,8,12,5,45,124.0,26.0,2.95,14.15,38.5,85.51,40.2
2018,8,12,6,0,202.0,42.0,3.0,14.5,66.0,146.94,111.38
2018,8,12,6,15,272.0,58.0,2.9,15.25,107.0,208.26,166.24
2018,8,12,6,30,342.0,74.0,2.8,16.0,148.0,277.39,226.1
2018,8,12,6,45,395.5,87.5,2.75,16.7,195.0,341.48,280.38
2018,8,12,7,0,449.0,101.0,2.7,17.4,242.0,410.48,336.67
2018,8,12,7,15,492.5,111.5,2.65,18.25,292.0,473.69,386.09
2018,8,12,7,30,536.0,122.0,2.6,19.1,342.0,539.8,435.82
2018,8,12,7,45,569.5,130.0,2.55,19.9,391.5,604.12,482.18
2018,8,12,8,0,603.0,138.0,2.5,20.7,441.0,664.07,523.78
2018,8,12,8,15,630.5,144.0,2.5,21.6,489.0,717.24,558.86
2018,8,12,8,30,658.0,150.0,2.5,22.5,537.0,769.95,592.2
2018,8,12,8,45,679.5,154.5,2.55,23.4,581.5,814.77,619.55
2018,8,12,9,0,701.0,159.0,2.6,24.3,626.0,858.06,645.38
2018,8,12,9,15,720.0,161.5,2.7,25.1,667.0,894.87,667.04
2018,8,12,9,30,739.0,164.0,2.8,25.9,708.0,929.41,687.0
2018,8,12,9,45,755.5,164.5,2.9,26.75,743.5,956.7,701.85
2018,8,12,10,0,772.0,165.0,3.0,27.6,779.0,974.1,710.22
2018,8,12,10,15,784.5,165.5,3.15,28.2,809.0,991.63,719.87
2018,8,12,10,30,797.0,166.0,3.3,28.8,839.0,1005.82,727.39
2018,8,12,10,45,808.0,165.0,3.45,29.45,862.5,1013.44,730.61
2018,8,12,11,0,819.0,164.0,3.6,30.1,886.0,1017.47,731.63
2018,8,12,11,15,825.5,163.5,3.8,30.45,901.5,1013.83,729.05
2018,8,12,11,30,832.0,163.0,4.0,30.8,917.0,1006.53,724.21
2018,8,12,11,45,837.5,161.0,4.15,31.15,925.0,993.09,715.15
2018,8,12,12,0,843.0,159.0,4.3,31.5,933.0,976.08,703.85
2018,8,12,12,15,845.0,157.5,4.45,31.6,933.0,952.8,689.19
2018,8,12,12,30,847.0,156.0,4.6,31.7,933.0,926.24,672.35
2018,8,12,12,45,847.5,154.0,4.75,31.85,925.5,894.73,652.17
2018,8,12,13,0,848.0,152.0,4.9,32.0,918.0,860.27,630.08
2018,8,12,13,15,846.0,149.5,5.0,31.85,902.5,820.56,604.67
2018,8,12,13,30,844.0,147.0,5.1,31.7,887.0,778.4,577.28
2018,8,12,13,45,840.0,144.5,5.2,31.6,864.5,732.56,545.24
2018,8,12,14,0,836.0,142.0,5.3,31.5,842.0,684.8,510.98
2018,8,12,14,15,830.0,138.5,5.35,31.15,812.5,633.23,473.39
2018,8,12,14,30,824.0,135.0,5.4,30.8,783.0,580.38,433.72
2018,8,12,14,45,815.5,131.0,5.45,30.45,747.5,524.79,390.75
2018,8,12,15,0,807.0,127.0,5.5,30.1,712.0,468.66,345.97
2018,8,12,15,15,792.5,124.0,5.5,30.1,671.0,410.75,298.04
2018,8,12,15,30,778.0,121.0,5.5,30.1,630.0,353.47,249.55
2018,8,12,15,45,763.0,116.0,5.5,28.95,585.0,295.29,200.85
2018,8,12,16,0,748.0,111.0,5.5,27.8,540.0,238.34,153.25
2018,8,12,16,15,729.5,105.0,5.45,27.0,492.5,176.07,103.87
2018,8,12,16,30,711.0,99.0,5.4,26.2,445.0,120.93,66.77
2018,8,12,16,45,683.5,92.5,5.3,25.35,395.0,67.62,52.02
2018,8,12,17,0,656.0,86.0,5.2,24.5,345.0,59.69,45.63
2018,8,12,17,15,615.5,79.5,5.05,23.5,294.5,56.79,43.45
2018,8,12,17,30,575.0,73.0,4.9,22.5,244.0,53.74,41.04
2018,8,12,17,45,517.5,64.0,4.8,21.5,195.5,48.39,36.48
2018,8,12,18,0,460.0,55.0,4.7,20.5,147.0,42.8,31.5
2018,8,12,18,15,371.0,44.5,4.6,19.75,104.5,35.53,24.8
2018,8,12,18,30,282.0,34.0,4.5,19.0,62.0,27.99,17.11
2018,8,12,18,45,168.5,21.0,4.4,18.25,35.0,16.64,0.0
2018,8,12,19,0,55.0,8.0,4.3,17.5,8.0,7.28,0.0
2018,8,12,19,15,27.5,4.0,4.25,17.15,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,13,5,15,37.5,5.5,3.6,13.05,6.5,0.0,0.0
2018,8,13,5,30,75.0,11.0,3.7,13.5,13.0,30.79,0.0
2018,8,13,5,45,185.0,24.5,3.85,13.95,42.5,103.66,44.15
2018,8,13,6,0,295.0,38.0,4.0,14.4,72.0,179.62,136.2
2018,8,13,6,15,378.0,49.0,4.05,14.95,115.5,247.88,198.47
2018,8,13,6,30,461.0,60.0,4.1,15.5,159.0,325.01,266.16
2018,8,13,6,45,517.5,69.0,4.1,16.1,208.0,393.29,324.85
2018,8,13,7,0,574.0,78.0,4.1,16.7,257.0,466.3,385.21
2018,8,13,7,15,615.0,84.0,4.1,17.3,307.5,529.76,435.82
2018,8,13,7,30,656.0,90.0,4.1,17.9,358.0,595.35,486.24
2018,8,13,7,45,685.5,95.5,4.1,18.55,408.0,653.36,528.22
2018,8,13,8,0,715.0,101.0,4.1,19.2,458.0,711.66,568.66
2018,8,13,8,15,737.5,105.5,4.1,19.85,506.5,762.77,602.77
2018,8,13,8,30,760.0,110.0,4.1,20.5,555.0,808.81,632.47
2018,8,13,8,45,776.5,114.0,4.1,21.1,599.5,851.52,659.4
2018,8,13,9,0,793.0,118.0,4.1,21.7,644.0,892.15,684.42
2018,8,13,9,15,800.5,124.0,4.15,22.3,683.5,924.1,703.36
2018,8,13,9,30,808.0,130.0,4.2,22.9,723.0,953.02,720.11
2018,8,13,9,45,810.0,137.0,4.25,23.5,755.5,974.42,731.67
2018,8,13,10,0,812.0,144.0,4.3,24.1,788.0,992.3,740.91
2018,8,13,10,15,820.0,146.0,4.35,24.5,817.0,1007.24,748.82
2018,8,13,10,30,828.0,148.0,4.4,24.9,846.0,1018.66,754.49
2018,8,13,10,45,833.5,150.0,4.5,25.3,868.0,1023.93,756.47
2018,8,13,11,0,839.0,152.0,4.6,25.7,890.0,1025.52,756.29
2018,8,13,11,15,842.5,153.5,4.7,25.85,905.0,1020.86,753.06
2018,8,13,11,30,846.0,155.0,4.8,26.0,920.0,1012.5,747.51
2018,8,13,11,45,846.5,156.5,4.9,26.15,927.0,997.57,737.67
2018,8,13,12,0,847.0,158.0,5.0,26.3,934.0,979.12,725.55
2018,8,13,12,15,851.5,154.5,5.1,26.25,934.5,956.02,710.88
2018,8,13,12,30,856.0,151.0,5.2,26.2,935.0,920.39,687.63
2018,8,13,12,45,859.5,147.5,5.3,26.15,928.5,890.89,668.47
2018,8,13,13,0,863.0,144.0,5.4,26.1,922.0,858.29,646.99
2018,8,13,13,15,859.5,143.0,5.5,25.85,906.0,819.35,621.38
2018,8,13,13,30,856.0,142.0,5.6,25.6,890.0,778.0,593.78
2018,8,13,13,45,851.0,140.5,5.65,25.35,867.5,736.32,563.88
2018,8,13,14,0,846.0,139.0,5.7,25.1,845.0,688.25,528.32
2018,8,13,14,15,838.5,136.5,5.75,24.6,815.5,636.1,489.32
2018,8,13,14,30,831.0,134.0,5.8,24.1,786.0,582.78,448.22
2018,8,13,14,45,820.5,131.5,5.8,23.65,750.0,527.03,403.77
2018,8,13,15,0,810.0,129.0,5.8,23.2,714.0,470.92,357.63
2018,8,13,15,15,795.5,125.5,5.8,23.2,672.0,412.32,307.7
2018,8,13,15,30,781.0,122.0,5.8,23.2,630.0,354.36,257.23
2018,8,13,15,45,764.0,117.5,5.75,22.1,585.0,295.81,206.76
2018,8,13,16,0,747.0,113.0,5.7,21.0,540.0,233.62,153.69
2018,8,13,16,15,724.5,108.0,5.6,20.3,491.5,176.52,107.35
2018,8,13,16,30,702.0,103.0,5.5,19.6,443.0,122.03,70.16
2018,8,13,16,45,671.0,97.0,5.45,18.95,392.0,69.53,55.09
2018,8,13,17,0,640.0,91.0,5.4,18.3,341.0,63.5,50.18
2018,8,13,17,15,596.0,83.5,5.3,17.7,290.0,59.97,47.32
2018,8,13,17,30,552.0,76.0,5.2,17.1,239.0,56.24,44.18
2018,8,13,17,45,490.0,67.0,5.05,16.55,190.5,50.99,39.54
2018,8,13,18,0,428.0,58.0,4.9,16.0,142.0,45.53,34.49
2018,8,13,18,15,338.0,46.0,4.85,15.6,100.0,37.01,26.49
2018,8,13,18,30,248.0,34.0,4.8,15.2,58.0,26.62,16.04
2018,8,13,18,45,145.5,20.5,4.7,14.8,32.5,16.25,0.0
2018,8,13,19,0,43.0,7.0,4.6,14.4,7.0,6.37,0.0
2018,8,13,19,15,21.5,3.5,4.5,14.2,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,5,15,12.5,4.0,3.8,13.25,4.0,0.0,0.0
2018,8,14,5,30,25.0,8.0,3.9,13.6,8.0,14.21,0.0
2018,8,14,5,45,84.5,25.0,4.05,14.0,33.0,64.67,21.75
2018,8,14,6,0,144.0,42.0,4.2,14.4,58.0,117.15,87.54
2018,8,14,6,15,206.0,61.0,4.3,14.9,97.5,174.55,139.18
2018,8,14,6,30,268.0,80.0,4.4,15.4,137.0,238.53,195.32
2018,8,14,6,45,318.5,97.0,4.45,15.9,182.5,310.2,256.63
2018,8,14,7,0,369.0,114.0,4.5,16.4,228.0,377.36,312.77
2018,8,14,7,15,341.0,130.5,4.5,16.85,251.0,383.39,317.51
2018,8,14,7,30,313.0,147.0,4.5,17.3,274.0,397.35,327.68
2018,8,14,7,45,308.0,170.0,4.5,17.8,309.0,432.97,354.54
2018,8,14,8,0,303.0,193.0,4.5,18.3,344.0,466.99,379.33
2018,8,14,8,15,374.5,200.0,4.5,18.7,405.5,544.67,439.29
2018,8,14,8,30,446.0,207.0,4.5,19.1,467.0,643.13,512.8
2018,8,14,8,45,549.5,194.5,4.5,19.55,540.5,735.86,581.2
2018,8,14,9,0,653.0,182.0,4.5,20.0,614.0,839.93,654.76
2018,8,14,9,15,625.0,201.5,4.5,20.35,636.0,849.05,658.12
2018,8,14,9,30,597.0,221.0,4.5,20.7,658.0,853.84,658.43
2018,8,14,9,45,680.0,196.0,4.55,21.05,716.5,918.14,702.43
2018,8,14,10,0,763.0,171.0,4.6,21.4,775.0,980.15,743.05
2018,8,14,10,15,774.0,172.5,4.6,21.7,804.5,989.44,746.96
2018,8,14,10,30,785.0,174.0,4.6,22.0,834.0,1003.03,754.27
2018,8,14,10,45,780.5,181.0,4.65,22.35,851.5,1003.05,752.74
2018,8,14,11,0,776.0,188.0,4.7,22.7,869.0,999.47,749.01
2018,8,14,11,15,684.5,236.5,4.75,22.85,844.5,956.57,719.26
2018,8,14,11,30,593.0,285.0,4.8,23.0,820.0,901.1,678.68
2018,8,14,11,45,676.0,245.0,4.85,23.2,859.5,928.43,699.6
2018,8,14,12,0,759.0,205.0,4.9,23.4,899.0,948.91,713.21
2018,8,14,12,15,797.0,185.0,5.0,23.5,913.0,935.46,704.23
2018,8,14,12,30,835.0,165.0,5.1,23.6,927.0,924.38,697.16
2018,8,14,12,45,838.5,161.0,5.15,23.65,920.5,893.66,676.3
2018,8,14,13,0,842.0,157.0,5.2,23.7,914.0,859.87,653.31
2018,8,14,13,15,841.0,154.0,5.25,23.75,898.5,820.47,626.25
2018,8,14,13,30,840.0,151.0,5.3,23.8,883.0,778.57,597.07
2018,8,14,13,45,838.0,146.5,5.4,23.8,860.5,732.26,563.28
2018,8,14,14,0,836.0,142.0,5.5,23.8,838.0,683.91,527.17
2018,8,14,14,15,830.0,139.0,5.55,23.55,809.0,632.6,488.19
2018,8,14,14,30,824.0,136.0,5.6,23.3,780.0,580.0,447.09
2018,8,14,14,45,815.5,132.5,5.6,23.0,745.0,524.66,402.64
2018,8,14,15,0,807.0,129.0,5.6,22.7,710.0,468.77,356.4
2018,8,14,15,15,792.5,125.5,5.6,22.7,668.0,410.28,306.49
2018,8,14,15,30,778.0,122.0,5.6,22.7,626.0,352.42,256.05
2018,8,14,15,45,762.0,117.0,5.6,21.8,581.0,293.85,205.35
2018,8,14,16,0,746.0,112.0,5.6,20.9,536.0,231.55,152.05
2018,8,14,16,15,725.5,106.5,5.55,20.35,488.0,174.37,105.6
2018,8,14,16,30,705.0,101.0,5.5,19.8,440.0,119.59,68.35
2018,8,14,16,45,675.5,94.5,5.45,19.3,389.5,66.55,52.45
2018,8,14,17,0,646.0,88.0,5.4,18.8,339.0,61.46,48.3
2018,8,14,17,15,603.5,81.0,5.3,18.15,288.0,58.23,45.71
2018,8,14,17,30,561.0,74.0,5.2,17.5,237.0,54.84,42.87
2018,8,14,17,45,500.0,65.0,5.05,16.9,188.5,49.52,38.16
2018,8,14,18,0,439.0,56.0,4.9,16.3,140.0,43.98,33.05
2018,8,14,18,15,346.5,44.5,4.7,15.85,98.5,35.85,25.39
2018,8,14,18,30,254.0,33.0,4.5,15.4,57.0,25.89,15.11
2018,8,14,18,45,144.0,19.0,4.25,14.95,31.0,15.07,0.0
2018,8,14,19,0,34.0,5.0,4.0,14.5,5.0,4.55,0.0
2018,8,14,19,15,17.0,2.5,3.95,14.3,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,15,5,15,24.5,4.5,2.7,12.8,5.0,0.0,0.0
2018,8,15,5,30,49.0,9.0,3.0,13.4,10.0,21.8,0.0
2018,8,15,5,45,150.0,24.0,3.3,14.05,38.0,90.71,25.39
2018,8,15,6,0,251.0,39.0,3.6,14.7,66.0,163.88,122.93
2018,8,15,6,15,312.5,51.0,3.65,15.25,103.5,219.11,174.71
2018,8,15,6,30,374.0,63.0,3.7,15.8,141.0,281.5,230.07
2018,8,15,6,45,280.0,85.5,3.75,16.35,153.0,275.48,227.14
2018,8,15,7,0,186.0,108.0,3.8,16.9,165.0,246.28,203.11
2018,8,15,7,15,298.0,118.0,3.75,17.5,229.0,340.01,281.16
2018,8,15,7,30,410.0,128.0,3.7,18.1,293.0,458.78,376.13
2018,8,15,7,45,557.5,114.0,3.7,18.65,371.0,579.23,470.22
2018,8,15,8,0,705.0,100.0,3.7,19.2,449.0,703.74,562.05
2018,8,15,8,15,730.5,103.5,3.65,19.8,497.5,755.8,596.25
2018,8,15,8,30,756.0,107.0,3.6,20.4,546.0,803.16,626.68
2018,8,15,8,45,687.0,140.0,3.6,20.95,563.5,807.06,626.0
2018,8,15,9,0,618.0,173.0,3.6,21.5,581.0,798.32,616.78
2018,8,15,9,15,590.5,196.5,3.65,22.0,606.0,811.52,623.55
2018,8,15,9,30,563.0,220.0,3.7,22.5,631.0,814.1,622.21
2018,8,15,9,45,707.0,168.5,3.75,23.0,710.0,915.15,691.03
2018,8,15,10,0,851.0,117.0,3.8,23.5,789.0,991.59,739.77
2018,8,15,10,15,860.0,117.5,3.9,23.85,818.0,1006.22,747.47
2018,8,15,10,30,869.0,118.0,4.0,24.2,847.0,1017.34,753.41
2018,8,15,10,45,788.0,167.0,4.1,24.6,841.0,996.73,738.22
2018,8,15,11,0,707.0,216.0,4.2,25.0,835.0,968.02,717.93
2018,8,15,11,15,727.5,206.5,4.35,25.15,852.5,969.02,718.68
2018,8,15,11,30,748.0,197.0,4.5,25.3,870.0,966.41,716.88
2018,8,15,11,45,823.0,157.5,4.6,25.5,903.5,976.3,723.38
2018,8,15,12,0,898.0,118.0,4.7,25.7,937.0,978.31,724.73
2018,8,15,12,15,897.5,118.0,4.85,25.7,936.0,953.96,709.43
2018,8,15,12,30,897.0,118.0,5.0,25.7,935.0,926.32,691.93
2018,8,15,12,45,894.0,118.0,5.1,25.7,926.0,893.33,670.3
2018,8,15,13,0,891.0,118.0,5.2,25.7,917.0,857.47,646.52
2018,8,15,13,15,888.5,117.0,5.3,25.55,901.5,818.37,620.63
2018,8,15,13,30,886.0,116.0,5.4,25.4,886.0,776.7,592.63
2018,8,15,13,45,881.5,114.0,5.45,25.2,863.0,730.32,560.18
2018,8,15,14,0,877.0,112.0,5.5,25.0,840.0,681.92,524.2
2018,8,15,14,15,870.5,110.0,5.55,24.65,810.5,630.49,485.28
2018,8,15,14,30,864.0,108.0,5.6,24.3,781.0,577.66,444.1
2018,8,15,14,45,855.0,106.0,5.65,23.95,745.5,522.4,399.74
2018,8,15,15,0,846.0,104.0,5.7,23.6,710.0,466.46,353.4
2018,8,15,15,15,833.0,101.0,5.7,23.6,668.5,407.74,303.05
2018,8,15,15,30,820.0,98.0,5.7,23.6,627.0,344.92,248.47
2018,8,15,15,45,804.5,95.0,5.6,22.7,582.0,285.73,196.86
2018,8,15,16,0,789.0,92.0,5.5,21.8,537.0,227.74,146.69
2018,8,15,16,15,769.5,87.0,5.4,21.3,488.5,169.05,99.07
2018,8,15,16,30,750.0,82.0,5.3,20.8,440.0,112.57,61.16
2018,8,15,16,45,721.5,78.0,5.2,20.35,390.0,59.22,45.89
2018,8,15,17,0,693.0,74.0,5.1,19.9,340.0,51.6,39.51
2018,8,15,17,15,652.0,68.0,5.0,19.35,289.0,48.68,37.14
2018,8,15,17,30,611.0,62.0,4.9,18.8,238.0,45.62,34.55
2018,8,15,17,45,550.5,55.0,4.75,18.2,189.0,41.53,30.94
2018,8,15,18,0,490.0,48.0,4.6,17.6,140.0,37.31,27.02
2018,8,15,18,15,395.0,38.5,4.4,17.15,98.0,30.68,20.74
2018,8,15,18,30,300.0,29.0,4.2,16.7,56.0,23.82,12.99
2018,8,15,18,45,172.0,17.0,4.05,16.25,30.5,15.46,0.0
2018,8,15,19,0,44.0,5.0,3.9,15.8,5.0,4.55,0.0
2018,8,15,19,15,22.0,2.5,3.85,15.55,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,16,5,15,39.0,4.5,2.35,12.5,5.0,0.0,0.0
2018,8,16,5,30,78.0,9.0,2.7,13.1,10.0,29.9,0.0
2018,8,16,5,45,211.5,21.0,3.0,13.7,40.0,107.9,20.87
2018,8,16,6,0,345.0,33.0,3.3,14.3,70.0,195.34,146.13
2018,8,16,6,15,434.5,41.5,3.35,14.85,114.0,266.36,212.43
2018,8,16,6,30,524.0,50.0,3.4,15.4,158.0,346.96,283.3
2018,8,16,6,45,582.0,56.5,3.45,16.0,208.0,416.29,343.06
2018,8,16,7,0,640.0,63.0,3.5,16.6,258.0,490.46,404.34
2018,8,16,7,15,679.5,68.0,3.5,17.2,309.5,551.86,453.15
2018,8,16,7,30,719.0,73.0,3.5,17.8,361.0,618.26,503.22
2018,8,16,7,45,748.0,77.0,3.5,18.35,412.5,676.9,544.67
2018,8,16,8,0,777.0,81.0,3.5,18.9,464.0,735.58,584.99
2018,8,16,8,15,798.5,83.5,3.5,19.6,512.5,785.79,617.75
2018,8,16,8,30,820.0,86.0,3.5,20.3,561.0,834.71,648.87
2018,8,16,8,45,836.0,89.0,3.5,21.0,606.5,869.19,669.19
2018,8,16,9,0,852.0,92.0,3.5,21.7,652.0,909.5,693.36
2018,8,16,9,15,861.5,95.0,3.5,22.35,692.0,941.09,711.28
2018,8,16,9,30,871.0,98.0,3.5,23.0,732.0,969.64,727.01
2018,8,16,9,45,876.5,102.0,3.5,23.65,766.5,992.12,738.59
2018,8,16,10,0,882.0,106.0,3.5,24.3,801.0,1011.05,747.82
2018,8,16,10,15,889.5,107.0,3.5,24.85,829.5,1025.05,754.15
2018,8,16,10,30,897.0,108.0,3.5,25.4,858.0,1035.39,758.19
2018,8,16,10,45,902.5,109.0,3.5,25.95,880.5,1039.95,758.59
2018,8,16,11,0,908.0,110.0,3.5,26.5,903.0,1040.68,756.68
2018,8,16,11,15,910.5,111.0,3.55,26.9,917.5,1034.54,751.33
2018,8,16,11,30,913.0,112.0,3.6,27.3,932.0,1024.59,743.69
2018,8,16,11,45,914.5,112.0,3.6,27.7,938.5,1008.88,732.11
2018,8,16,12,0,916.0,112.0,3.6,28.1,945.0,989.53,718.32
2018,8,16,12,15,915.0,112.0,3.75,28.35,943.5,964.28,702.17
2018,8,16,12,30,914.0,112.0,3.9,28.6,942.0,935.7,683.77
2018,8,16,12,45,911.0,112.5,4.0,28.85,933.5,902.64,662.04
2018,8,16,13,0,908.0,113.0,4.1,29.1,925.0,866.63,638.22
2018,8,16,13,15,904.5,112.0,4.25,29.0,908.5,826.05,612.21
2018,8,16,13,30,901.0,111.0,4.4,28.9,892.0,782.92,584.11
2018,8,16,13,45,895.5,109.5,4.55,28.85,868.0,735.57,552.06
2018,8,16,14,0,890.0,108.0,4.7,28.8,844.0,686.25,516.6
2018,8,16,14,15,882.5,106.5,4.75,28.45,814.0,633.95,478.1
2018,8,16,14,30,875.0,105.0,4.8,28.1,784.0,580.31,437.37
2018,8,16,14,45,866.0,102.0,4.9,27.75,747.5,523.54,393.07
2018,8,16,15,0,857.0,99.0,5.0,27.4,711.0,466.11,346.68
2018,8,16,15,15,843.5,97.0,5.0,27.4,669.5,407.36,297.22
2018,8,16,15,30,830.0,95.0,5.0,27.4,628.0,344.48,243.54
2018,8,16,15,45,814.0,92.0,5.05,26.3,582.5,284.52,192.45
2018,8,16,16,0,798.0,89.0,5.1,25.2,537.0,225.82,142.68
2018,8,16,16,15,777.0,85.0,5.1,24.45,488.0,167.14,96.01
2018,8,16,16,30,756.0,81.0,5.1,23.7,439.0,110.84,59.24
2018,8,16,16,45,726.5,76.5,5.05,22.95,388.0,57.14,43.62
2018,8,16,17,0,697.0,72.0,5.0,22.2,337.0,55.2,42.25
2018,8,16,17,15,655.0,66.5,4.9,21.45,286.0,47.7,35.96
2018,8,16,17,30,613.0,61.0,4.8,20.7,235.0,44.98,33.71
2018,8,16,17,45,551.5,54.0,4.7,19.9,186.0,40.85,30.11
2018,8,16,18,0,490.0,47.0,4.6,19.1,137.0,36.61,26.2
2018,8,16,18,15,392.5,38.0,4.5,18.5,95.5,30.38,20.29
2018,8,16,18,30,295.0,29.0,4.4,17.9,54.0,24.0,12.54
2018,8,16,18,45,168.0,17.5,4.3,17.35,29.5,15.92,0.0
2018,8,16,19,0,41.0,6.0,4.2,16.8,5.0,0.0,0.0
2018,8,16,19,15,20.5,3.0,4.1,16.5,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.5,2.15,13.25,5.0,0.0,0.0
2018,8,17,5,30,74.0,9.0,2.4,13.8,10.0,28.82,0.0
2018,8,17,5,45,205.0,21.0,2.7,14.35,39.0,105.1,7.91
2018,8,17,6,0,336.0,33.0,3.0,14.9,68.0,192.03,142.42
2018,8,17,6,15,427.5,41.5,2.95,15.6,112.0,263.55,209.19
2018,8,17,6,30,519.0,50.0,2.9,16.3,156.0,344.85,280.07
2018,8,17,6,45,580.0,56.0,2.9,17.0,206.0,415.04,339.96
2018,8,17,7,0,641.0,62.0,2.9,17.7,256.0,490.36,401.44
2018,8,17,7,15,683.0,66.5,2.8,18.45,308.0,552.95,450.15
2018,8,17,7,30,725.0,71.0,2.7,19.2,360.0,620.72,499.77
2018,8,17,7,45,755.0,74.5,2.65,19.95,411.5,679.78,540.11
2018,8,17,8,0,785.0,78.0,2.6,20.7,463.0,738.93,579.18
2018,8,17,8,15,807.5,80.0,2.55,21.6,512.0,789.66,610.66
2018,8,17,8,30,830.0,82.0,2.5,22.5,561.0,831.19,634.89
2018,8,17,8,45,847.5,84.0,2.45,23.4,607.0,874.23,659.59
2018,8,17,9,0,865.0,86.0,2.4,24.3,653.0,915.12,682.23
2018,8,17,9,15,878.5,87.5,2.45,25.15,694.5,949.15,700.92
2018,8,17,9,30,892.0,89.0,2.5,26.0,736.0,980.28,717.55
2018,8,17,9,45,903.0,89.5,2.5,26.85,772.0,1004.64,729.18
2018,8,17,10,0,914.0,90.0,2.5,27.7,808.0,1025.61,738.63
2018,8,17,10,15,922.0,90.5,2.55,28.5,837.5,1039.97,744.56
2018,8,17,10,30,930.0,91.0,2.6,29.3,867.0,1050.57,748.25
2018,8,17,10,45,936.0,91.0,2.65,30.1,889.5,1054.71,748.02
2018,8,17,11,0,942.0,91.0,2.7,30.9,912.0,1054.92,745.52
2018,8,17,11,15,946.0,91.5,2.75,31.55,927.5,1049.69,740.25
2018,8,17,11,30,950.0,92.0,2.8,32.2,943.0,1040.48,732.67
2018,8,17,11,45,952.5,92.0,2.85,32.85,951.0,1025.34,721.56
2018,8,17,12,0,955.0,92.0,2.9,33.5,959.0,1006.36,708.2
2018,8,17,12,15,955.5,92.0,2.95,34.0,958.5,981.75,691.85
2018,8,17,12,30,956.0,92.0,3.0,34.5,958.0,953.56,673.31
2018,8,17,12,45,954.5,92.0,3.1,34.95,950.0,920.17,651.95
2018,8,17,13,0,953.0,92.0,3.2,35.4,942.0,883.58,628.45
2018,8,17,13,15,950.5,91.5,3.3,35.4,926.0,842.67,603.1
2018,8,17,13,30,948.0,91.0,3.4,35.4,910.0,798.97,575.62
2018,8,17,13,45,944.0,90.0,3.5,35.4,887.0,751.15,545.02
2018,8,17,14,0,940.0,89.0,3.6,35.4,864.0,701.07,510.24
2018,8,17,14,15,934.0,88.0,3.7,35.15,834.0,647.74,472.43
2018,8,17,14,30,928.0,87.0,3.8,34.9,804.0,592.79,432.15
2018,8,17,14,45,920.5,84.5,3.9,34.65,767.5,534.4,387.98
2018,8,17,15,0,913.0,82.0,4.0,34.4,731.0,475.07,341.48
2018,8,17,15,15,901.0,80.5,4.0,34.4,689.0,414.2,291.86
2018,8,17,15,30,889.0,79.0,4.0,34.4,647.0,353.4,241.03
2018,8,17,15,45,874.0,77.0,4.15,33.45,600.5,291.74,189.87
2018,8,17,16,0,859.0,75.0,4.3,32.5,554.0,231.04,139.79
2018,8,17,16,15,839.5,72.0,4.3,31.7,504.5,170.14,92.9
2018,8,17,16,30,820.0,69.0,4.3,30.9,455.0,104.5,50.8
2018,8,17,16,45,792.0,66.0,4.35,30.1,403.0,49.73,36.11
2018,8,17,17,0,764.0,63.0,4.4,29.3,351.0,48.6,35.43
2018,8,17,17,15,724.0,58.5,4.35,28.05,298.0,46.16,33.64
2018,8,17,17,30,684.0,54.0,4.3,26.8,245.0,43.67,31.7
2018,8,17,17,45,622.0,48.5,4.2,25.55,194.5,40.17,28.76
2018,8,17,18,0,560.0,43.0,4.1,24.3,144.0,33.56,22.96
2018,8,17,18,15,458.5,35.0,4.05,23.2,100.0,28.01,17.79
2018,8,17,18,30,357.0,27.0,4.0,22.1,56.0,22.37,10.43
2018,8,17,18,45,205.5,16.5,3.9,21.05,30.5,15.01,0.0
2018,8,17,19,0,54.0,6.0,3.8,20.0,5.0,0.0,0.0
2018,8,17,19,15,27.0,3.0,3.8,19.5,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,17.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,18,5,15,39.0,4.0,2.45,13.0,4.5,0.0,0.0
2018,8,18,5,30,78.0,8.0,2.7,13.5,9.0,29.06,0.0
2018,8,18,5,45,217.0,20.5,2.95,14.05,39.0,108.13,0.0
2018,8,18,6,0,356.0,33.0,3.2,14.6,69.0,200.17,147.72
2018,8,18,6,15,450.5,41.5,3.1,15.4,114.5,274.34,217.71
2018,8,18,6,30,545.0,50.0,3.0,16.2,160.0,358.55,291.05
2018,8,18,6,45,606.0,56.5,2.9,17.05,211.5,430.83,352.35
2018,8,18,7,0,667.0,63.0,2.8,17.9,263.0,508.21,414.82
2018,8,18,7,15,708.5,68.0,2.75,18.85,316.5,572.22,464.1
2018,8,18,7,30,750.0,73.0,2.7,19.8,370.0,641.51,514.18
2018,8,18,7,45,779.5,76.5,2.7,20.8,422.5,701.37,554.39
2018,8,18,8,0,809.0,80.0,2.7,21.8,475.0,761.19,593.21
2018,8,18,8,15,831.0,82.5,2.65,22.8,525.0,813.06,624.85
2018,8,18,8,30,853.0,85.0,2.6,23.8,575.0,855.48,649.06
2018,8,18,8,45,869.5,87.5,2.55,24.8,622.0,898.9,673.37
2018,8,18,9,0,886.0,90.0,2.5,25.8,669.0,940.01,695.5
2018,8,18,9,15,885.5,98.0,2.5,26.75,707.5,968.65,709.61
2018,8,18,9,30,885.0,106.0,2.5,27.7,746.0,993.53,721.21
2018,8,18,9,45,879.0,115.5,2.5,28.65,777.5,1010.77,727.86
2018,8,18,10,0,873.0,125.0,2.5,29.6,809.0,1023.89,731.99
2018,8,18,10,15,882.0,126.0,2.5,30.35,839.0,1039.02,738.06
2018,8,18,10,30,891.0,127.0,2.5,31.1,869.0,1050.51,741.88
2018,8,18,10,45,898.0,127.5,2.55,31.85,892.0,1055.7,742.43
2018,8,18,11,0,905.0,128.0,2.6,32.6,915.0,1057.07,740.8
2018,8,18,11,15,909.5,128.0,2.65,33.2,930.0,1051.54,735.52
2018,8,18,11,30,914.0,128.0,2.7,33.8,945.0,1042.17,728.07
2018,8,18,11,45,917.0,128.0,2.8,34.4,953.0,1027.53,717.97
2018,8,18,12,0,920.0,128.0,2.9,35.0,961.0,1009.16,705.65
2018,8,18,12,15,917.0,130.0,3.05,35.2,959.5,983.49,690.37
2018,8,18,12,30,914.0,132.0,3.2,35.4,958.0,954.52,672.92
2018,8,18,12,45,908.0,134.0,3.35,35.65,948.0,919.8,651.51
2018,8,18,13,0,902.0,136.0,3.5,35.9,938.0,882.28,628.12
2018,8,18,13,15,899.0,135.0,3.65,35.85,922.0,841.85,603.31
2018,8,18,13,30,896.0,134.0,3.8,35.8,906.0,798.84,576.44
2018,8,18,13,45,892.0,131.0,3.95,35.7,882.0,750.98,544.89
2018,8,18,14,0,888.0,128.0,4.1,35.6,858.0,701.04,510.34
2018,8,18,14,15,880.5,126.5,4.2,35.3,827.5,648.4,473.04
2018,8,18,14,30,873.0,125.0,4.3,35.0,797.0,594.14,433.36
2018,8,18,14,45,863.0,122.0,4.4,34.7,759.5,535.57,389.26
2018,8,18,15,0,853.0,119.0,4.5,34.4,722.0,476.53,343.26
2018,8,18,15,15,838.5,116.0,4.5,34.4,679.0,415.56,293.92
2018,8,18,15,30,824.0,113.0,4.5,34.4,636.0,355.17,243.89
2018,8,18,15,45,806.0,109.0,4.65,33.25,589.0,293.91,193.81
2018,8,18,16,0,788.0,105.0,4.8,32.1,542.0,234.22,145.24
2018,8,18,16,15,762.5,101.0,4.8,31.2,491.5,175.37,100.48
2018,8,18,16,30,737.0,97.0,4.8,30.3,441.0,113.56,61.24
2018,8,18,16,45,701.5,91.5,4.8,29.35,388.0,62.81,47.2
2018,8,18,17,0,666.0,86.0,4.8,28.4,335.0,60.83,45.89
2018,8,18,17,15,617.0,79.0,4.7,27.1,282.0,57.48,43.4
2018,8,18,17,30,568.0,72.0,4.6,25.8,229.0,54.0,40.66
2018,8,18,17,45,498.5,63.0,4.5,24.5,179.5,48.59,36.08
2018,8,18,18,0,429.0,54.0,4.4,23.2,130.0,43.0,31.08
2018,8,18,18,15,329.5,41.0,4.3,22.2,88.0,33.38,22.28
2018,8,18,18,30,230.0,28.0,4.2,21.2,46.0,23.34,10.33
2018,8,18,18,45,122.5,15.0,4.15,20.2,24.0,13.64,0.0
2018,8,18,19,0,15.0,2.0,4.1,19.2,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,4.05,18.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,17.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,2.55,12.7,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,2.8,13.2,7.0,18.96,0.0
2018,8,19,5,45,146.0,21.5,3.05,13.7,33.5,85.01,0.0
2018,8,19,6,0,247.0,36.0,3.3,14.2,60.0,160.63,117.55
2018,8,19,6,15,337.5,48.5,3.3,14.9,103.0,229.27,182.22
2018,8,19,6,30,428.0,61.0,3.3,15.6,146.0,311.09,253.62
2018,8,19,6,45,493.5,70.0,3.35,16.3,195.5,383.27,315.49
2018,8,19,7,0,559.0,79.0,3.4,17.0,245.0,461.03,379.58
2018,8,19,7,15,605.0,86.0,3.4,17.8,297.5,528.62,432.95
2018,8,19,7,30,651.0,93.0,3.4,18.6,350.0,598.82,486.19
2018,8,19,7,45,686.0,98.0,3.4,19.35,402.0,660.44,530.28
2018,8,19,8,0,721.0,103.0,3.4,20.1,454.0,722.74,572.87
2018,8,19,8,15,747.0,107.5,3.45,20.95,504.5,777.14,608.49
2018,8,19,8,30,773.0,112.0,3.5,21.8,555.0,826.12,639.43
2018,8,19,8,45,793.0,115.0,3.5,22.65,601.5,871.33,666.82
2018,8,19,9,0,813.0,118.0,3.5,23.5,648.0,914.54,692.29
2018,8,19,9,15,829.0,121.0,3.55,24.25,690.5,951.62,713.76
2018,8,19,9,30,845.0,124.0,3.6,25.0,733.0,985.94,733.15
2018,8,19,9,45,858.0,125.5,3.7,25.75,770.0,1012.56,747.62
2018,8,19,10,0,871.0,127.0,3.8,26.5,807.0,1035.85,759.9
2018,8,19,10,15,881.5,127.5,3.85,27.1,837.5,1040.56,760.19
2018,8,19,10,30,892.0,128.0,3.9,27.7,868.0,1052.98,765.76
2018,8,19,10,45,901.0,127.5,3.95,28.3,892.0,1059.08,767.28
2018,8,19,11,0,910.0,127.0,4.0,28.9,916.0,1061.35,766.49
2018,8,19,11,15,915.5,127.0,4.0,29.3,932.0,1056.72,761.71
2018,8,19,11,30,921.0,127.0,4.0,29.7,948.0,1048.21,754.62
2018,8,19,11,45,926.0,125.5,4.05,30.15,956.5,1033.83,744.11
2018,8,19,12,0,931.0,124.0,4.1,30.6,965.0,1015.64,731.29
2018,8,19,12,15,930.5,125.0,4.1,30.85,964.5,991.03,714.7
2018,8,19,12,30,930.0,126.0,4.1,31.1,964.0,962.95,695.96
2018,8,19,12,45,928.0,125.5,4.15,31.35,955.0,928.83,673.54
2018,8,19,13,0,926.0,125.0,4.2,31.6,946.0,891.65,649.05
2018,8,19,13,15,924.0,123.0,4.2,31.65,929.5,850.18,621.87
2018,8,19,13,30,922.0,121.0,4.2,31.7,913.0,806.01,592.69
2018,8,19,13,45,919.0,118.5,4.25,31.75,889.5,758.15,560.15
2018,8,19,14,0,916.0,116.0,4.3,31.8,866.0,708.03,524.11
2018,8,19,14,15,909.5,114.0,4.35,31.55,835.0,654.19,485.03
2018,8,19,14,30,903.0,112.0,4.4,31.3,804.0,598.85,443.62
2018,8,19,14,45,894.5,108.5,4.4,31.1,766.5,539.99,398.12
2018,8,19,15,0,886.0,105.0,4.4,30.9,729.0,480.37,350.55
2018,8,19,15,15,872.0,103.0,4.4,30.9,686.0,419.39,300.26
2018,8,19,15,30,858.0,101.0,4.4,30.9,643.0,354.58,245.98
2018,8,19,15,45,842.0,97.5,4.5,29.95,596.0,292.22,193.8
2018,8,19,16,0,826.0,94.0,4.6,29.0,549.0,231.11,143.06
2018,8,19,16,15,803.0,89.5,4.6,28.1,497.5,169.82,95.79
2018,8,19,16,30,780.0,85.0,4.6,27.2,446.0,111.2,59.31
2018,8,19,16,45,753.0,80.0,4.6,26.35,394.5,60.56,45.92
2018,8,19,17,0,726.0,75.0,4.6,25.5,343.0,58.33,44.35
2018,8,19,17,15,680.0,69.5,4.55,24.25,289.5,50.57,38.0
2018,8,19,17,30,634.0,64.0,4.5,23.0,236.0,47.93,35.91
2018,8,19,17,45,566.0,56.0,4.4,21.8,185.0,43.05,31.7
2018,8,19,18,0,498.0,48.0,4.3,20.6,134.0,38.02,27.12
2018,8,19,18,15,384.0,37.5,4.25,19.6,90.5,30.44,19.98
2018,8,19,18,30,270.0,27.0,4.2,18.6,47.0,22.62,8.87
2018,8,19,18,45,144.5,15.0,4.1,17.6,24.5,13.64,0.0
2018,8,19,19,0,19.0,3.0,4.0,16.6,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.0,16.15,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,20,5,15,15.5,2.5,2.85,12.9,2.5,0.0,0.0
2018,8,20,5,30,31.0,5.0,3.0,13.2,5.0,13.24,0.0
2018,8,20,5,45,132.0,19.5,3.15,13.55,30.5,77.39,0.0
2018,8,20,6,0,233.0,34.0,3.3,13.9,56.0,152.94,110.86
2018,8,20,6,15,318.5,47.5,3.3,14.35,98.0,219.88,174.87
2018,8,20,6,30,404.0,61.0,3.3,14.8,140.0,296.82,242.72
2018,8,20,6,45,463.5,72.0,3.3,15.3,188.5,368.8,304.79
2018,8,20,7,0,523.0,83.0,3.3,15.8,237.0,443.62,367.01
2018,8,20,7,15,567.5,91.5,3.3,16.45,288.5,510.32,420.26
2018,8,20,7,30,612.0,100.0,3.3,17.1,340.0,579.57,473.45
