Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,29,5,45,22.5,3.0,1.35,11.1,2.5,0.0,0.0
2018,9,29,6,0,45.0,6.0,1.4,11.3,5.0,0.0,0.0
2018,9,29,6,15,89.0,16.5,1.7,12.15,21.5,56.5,0.0
2018,9,29,6,30,133.0,27.0,2.0,13.0,38.0,131.1,91.26
2018,9,29,6,45,103.0,47.0,2.3,13.9,59.0,133.89,106.27
2018,9,29,7,0,73.0,67.0,2.6,14.8,80.0,132.54,107.07
2018,9,29,7,15,80.5,85.5,2.6,15.4,104.5,161.04,132.01
2018,9,29,7,30,88.0,104.0,2.6,16.0,129.0,189.9,156.42
2018,9,29,7,45,137.0,124.5,2.6,16.6,171.5,253.49,209.63
2018,9,29,8,0,186.0,145.0,2.6,17.2,214.0,320.45,264.06
2018,9,29,8,15,211.5,166.5,2.5,17.75,255.5,371.9,303.97
2018,9,29,8,30,237.0,188.0,2.4,18.3,297.0,440.89,356.1
2018,9,29,8,45,260.5,205.0,2.3,18.8,335.5,486.74,389.35
2018,9,29,9,0,284.0,222.0,2.2,19.3,374.0,532.65,421.92
2018,9,29,9,15,333.5,228.0,2.15,19.8,419.5,589.41,462.76
2018,9,29,9,30,383.0,234.0,2.1,20.3,465.0,646.74,502.9
2018,9,29,9,45,474.5,214.5,2.1,20.75,516.5,734.57,565.09
2018,9,29,10,0,566.0,195.0,2.1,21.2,568.0,803.48,612.59
2018,9,29,10,15,582.0,201.5,2.25,21.6,598.0,833.74,631.91
2018,9,29,10,30,598.0,208.0,2.4,22.0,628.0,853.94,644.84
2018,9,29,10,45,668.5,188.0,2.5,22.4,669.5,896.42,672.77
2018,9,29,11,0,739.0,168.0,2.6,22.8,711.0,934.07,696.85
2018,9,29,11,15,510.5,242.5,2.7,23.05,620.5,775.88,585.79
2018,9,29,11,30,282.0,317.0,2.8,23.3,530.0,611.63,464.75
2018,9,29,11,45,168.0,316.0,2.85,23.55,443.0,480.17,367.25
2018,9,29,12,0,54.0,315.0,2.9,23.8,356.0,355.31,271.42
2018,9,29,12,15,39.5,284.0,3.05,23.85,314.0,307.12,235.3
2018,9,29,12,30,25.0,253.0,3.2,23.9,272.0,260.84,199.92
2018,9,29,12,45,87.5,280.0,3.3,24.0,344.5,334.53,257.97
2018,9,29,13,0,150.0,307.0,3.4,24.1,417.0,411.95,317.17
2018,9,29,13,15,189.5,307.5,3.5,24.1,442.5,430.38,331.44
2018,9,29,13,30,229.0,308.0,3.6,24.1,468.0,444.5,342.45
2018,9,29,13,45,313.5,258.5,3.7,24.15,468.0,441.4,341.24
2018,9,29,14,0,398.0,209.0,3.8,24.2,468.0,428.93,332.14
2018,9,29,14,15,612.5,150.5,3.85,24.05,525.0,462.71,356.98
2018,9,29,14,30,827.0,92.0,3.9,23.9,582.0,469.66,358.37
2018,9,29,14,45,824.5,87.0,4.0,23.7,547.0,413.1,310.44
2018,9,29,15,0,822.0,82.0,4.1,23.5,512.0,355.5,260.34
2018,9,29,15,15,768.5,85.5,4.1,23.5,460.0,290.58,204.56
2018,9,29,15,30,715.0,89.0,4.1,23.5,408.0,227.78,151.21
2018,9,29,15,45,602.5,96.5,4.2,22.8,344.0,168.08,105.75
2018,9,29,16,0,490.0,104.0,4.3,22.1,280.0,120.85,75.33
2018,9,29,16,15,491.5,86.5,4.2,21.55,240.0,72.6,48.88
2018,9,29,16,30,493.0,69.0,4.1,21.0,200.0,51.6,39.39
2018,9,29,16,45,458.5,58.5,4.0,20.45,160.0,44.92,33.49
2018,9,29,17,0,424.0,48.0,3.9,19.9,120.0,37.92,27.09
2018,9,29,17,15,286.0,36.5,3.65,19.2,77.5,29.44,19.1
2018,9,29,17,30,148.0,25.0,3.4,18.5,35.0,19.65,5.88
2018,9,29,17,45,82.5,14.0,3.2,17.85,18.5,12.73,0.0
2018,9,29,18,0,17.0,3.0,3.0,17.2,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.8,16.8,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,30,5,45,11.5,2.5,0.7,13.75,2.0,0.0,0.0
2018,9,30,6,0,23.0,5.0,0.7,13.9,4.0,0.0,0.0
2018,9,30,6,15,141.5,18.0,0.75,14.35,28.0,82.34,0.0
2018,9,30,6,30,260.0,31.0,0.8,14.8,52.0,200.96,136.56
2018,9,30,6,45,363.0,41.5,0.9,15.2,94.5,289.77,230.55
2018,9,30,7,0,466.0,52.0,1.0,15.6,137.0,385.92,312.97
2018,9,30,7,15,535.0,59.5,0.95,16.0,186.0,464.6,377.49
2018,9,30,7,30,604.0,67.0,0.9,16.4,235.0,547.91,442.05
2018,9,30,7,45,650.0,72.5,0.85,16.8,285.0,615.2,490.17
2018,9,30,8,0,696.0,78.0,0.8,17.2,335.0,683.93,537.11
2018,9,30,8,15,729.0,81.0,0.7,17.85,383.0,734.62,568.05
2018,9,30,8,30,762.0,84.0,0.6,18.5,431.0,789.97,600.9
2018,9,30,8,45,788.0,86.5,0.5,19.15,476.0,837.32,626.89
2018,9,30,9,0,814.0,89.0,0.4,19.8,521.0,882.78,650.72
2018,9,30,9,15,833.0,90.0,0.3,20.45,561.0,917.52,666.93
2018,9,30,9,30,852.0,91.0,0.2,21.1,601.0,949.41,681.18
2018,9,30,9,45,867.0,91.5,0.15,21.7,635.0,963.68,685.55
2018,9,30,10,0,882.0,92.0,0.1,22.3,669.0,984.53,694.39
2018,9,30,10,15,891.0,93.0,0.25,22.75,696.0,996.5,701.81
2018,9,30,10,30,900.0,94.0,0.4,23.2,723.0,1004.69,707.79
2018,9,30,10,45,888.5,102.0,0.6,23.6,737.0,996.98,705.7
2018,9,30,11,0,877.0,110.0,0.8,24.0,751.0,985.33,701.26
2018,9,30,11,15,815.0,138.0,0.95,24.35,741.0,953.8,683.29
2018,9,30,11,30,753.0,166.0,1.1,24.7,731.0,915.08,660.57
2018,9,30,11,45,781.5,155.0,1.3,25.05,743.5,904.31,656.1
2018,9,30,12,0,810.0,144.0,1.5,25.4,756.0,895.72,652.41
2018,9,30,12,15,863.0,120.0,1.6,25.6,768.5,889.73,649.42
2018,9,30,12,30,916.0,96.0,1.7,25.8,781.0,871.1,638.17
2018,9,30,12,45,873.0,112.0,1.8,26.0,756.0,818.38,604.33
2018,9,30,13,0,830.0,128.0,1.9,26.2,731.0,770.59,573.54
2018,9,30,13,15,767.5,147.5,2.0,26.1,693.0,708.26,530.94
2018,9,30,13,30,705.0,167.0,2.1,26.0,655.0,646.25,486.94
2018,9,30,13,45,599.5,195.5,2.2,25.9,599.0,568.67,430.34
2018,9,30,14,0,494.0,224.0,2.3,25.8,543.0,495.98,376.29
2018,9,30,14,15,359.0,237.0,2.4,25.5,462.5,402.33,306.31
2018,9,30,14,30,224.0,250.0,2.5,25.2,382.0,324.93,247.79
2018,9,30,14,45,184.0,218.0,2.65,24.9,321.5,264.91,201.94
2018,9,30,15,0,144.0,186.0,2.8,24.6,261.0,210.25,159.63
2018,9,30,15,15,158.0,182.0,2.8,24.6,257.5,198.45,149.11
2018,9,30,15,30,172.0,178.0,2.8,24.6,254.0,184.23,136.44
2018,9,30,15,45,110.0,157.5,3.05,23.75,204.0,144.28,107.31
2018,9,30,16,0,48.0,137.0,3.3,22.9,154.0,115.14,87.36
2018,9,30,16,15,29.5,114.0,3.4,22.4,124.0,91.73,70.03
2018,9,30,16,30,11.0,91.0,3.5,21.9,94.0,75.99,60.26
2018,9,30,16,45,5.5,69.5,3.55,21.35,71.0,58.77,45.25
2018,9,30,17,0,0.0,48.0,3.6,20.8,48.0,41.32,29.82
2018,9,30,17,15,0.0,31.5,3.5,20.25,31.5,27.46,17.2
2018,9,30,17,30,0.0,15.0,3.4,19.7,15.0,13.21,0.58
2018,9,30,17,45,0.0,7.5,3.25,19.15,7.5,6.82,0.0
2018,9,30,18,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,18.25,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,13.2,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,13.3,1.0,0.0,0.0
2018,10,1,6,15,0.0,8.5,0.9,13.7,8.5,7.73,0.0
2018,10,1,6,30,0.0,16.0,1.0,14.1,16.0,14.08,4.1
2018,10,1,6,45,0.0,27.0,1.1,14.55,27.0,23.79,14.07
2018,10,1,7,0,0.0,38.0,1.2,15.0,38.0,33.52,22.72
2018,10,1,7,15,0.0,52.0,1.2,15.45,52.0,46.47,33.94
2018,10,1,7,30,0.0,66.0,1.2,15.9,66.0,59.86,45.37
2018,10,1,7,45,0.5,74.5,1.15,16.4,74.5,67.72,51.92
2018,10,1,8,0,1.0,83.0,1.1,16.9,83.0,75.75,58.47
2018,10,1,8,15,3.5,102.0,1.0,17.7,103.5,96.4,75.34
2018,10,1,8,30,6.0,121.0,0.9,18.5,124.0,117.21,91.98
2018,10,1,8,45,8.5,140.5,0.85,19.35,145.0,138.66,108.77
2018,10,1,9,0,11.0,160.0,0.8,20.2,166.0,160.19,125.29
2018,10,1,9,15,10.5,176.0,0.75,20.75,182.0,175.25,136.42
2018,10,1,9,30,10.0,192.0,0.7,21.3,198.0,190.23,147.34
2018,10,1,9,45,19.5,214.5,0.65,21.9,227.0,221.62,171.17
2018,10,1,10,0,29.0,237.0,0.6,22.5,256.0,269.4,206.79
2018,10,1,10,15,50.5,263.0,0.55,23.0,297.5,317.62,242.31
2018,10,1,10,30,72.0,289.0,0.5,23.5,339.0,365.44,276.6
2018,10,1,10,45,64.5,298.5,0.5,24.0,344.0,365.66,275.12
2018,10,1,11,0,57.0,308.0,0.5,24.5,349.0,365.61,273.92
2018,10,1,11,15,192.5,303.5,0.6,24.85,446.5,503.24,376.0
2018,10,1,11,30,328.0,299.0,0.7,25.2,544.0,634.78,468.26
2018,10,1,11,45,294.0,315.5,0.75,25.55,535.5,610.12,448.58
2018,10,1,12,0,260.0,332.0,0.8,25.9,527.0,585.19,430.41
2018,10,1,12,15,311.5,325.0,0.95,26.15,557.5,609.83,449.42
2018,10,1,12,30,363.0,318.0,1.1,26.4,588.0,630.22,464.81
2018,10,1,12,45,293.5,326.0,1.25,26.6,542.0,564.86,418.76
2018,10,1,13,0,224.0,334.0,1.4,26.8,496.0,493.91,368.51
2018,10,1,13,15,238.5,317.0,1.55,26.9,485.0,473.82,355.47
2018,10,1,13,30,253.0,300.0,1.7,27.0,474.0,459.19,345.52
2018,10,1,13,45,250.5,291.0,1.85,27.05,457.5,431.64,325.67
2018,10,1,14,0,248.0,282.0,2.0,27.1,441.0,403.84,305.25
2018,10,1,14,15,347.5,244.0,2.1,26.85,453.5,401.94,304.17
2018,10,1,14,30,447.0,206.0,2.2,26.6,466.0,392.53,295.77
2018,10,1,14,45,392.5,204.0,2.25,26.3,421.0,338.02,253.3
2018,10,1,15,0,338.0,202.0,2.3,26.0,376.0,288.1,214.22
2018,10,1,15,15,249.5,190.5,2.3,26.0,312.5,229.16,169.05
2018,10,1,15,30,161.0,179.0,2.3,26.0,249.0,182.12,134.22
2018,10,1,15,45,179.0,156.5,2.15,25.05,226.0,153.09,110.7
2018,10,1,16,0,197.0,134.0,2.0,24.1,203.0,119.47,84.83
2018,10,1,16,15,137.5,100.0,1.95,23.45,144.5,80.71,59.85
2018,10,1,16,30,78.0,66.0,1.9,22.8,86.0,54.13,41.24
2018,10,1,16,45,68.0,58.0,1.85,22.15,72.5,47.66,35.53
2018,10,1,17,0,58.0,50.0,1.8,21.5,59.0,40.96,29.37
2018,10,1,17,15,37.0,33.0,1.85,21.0,38.0,27.56,17.04
2018,10,1,17,30,16.0,16.0,1.9,20.5,17.0,14.21,0.0
2018,10,1,17,45,8.0,8.0,1.9,20.0,8.5,7.28,0.0
2018,10,1,18,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,19.2,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,18.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,2,5,45,5.0,0.5,1.45,14.95,0.5,0.0,0.0
2018,10,2,6,0,10.0,1.0,1.5,14.9,1.0,0.0,0.0
2018,10,2,6,15,29.0,12.0,1.7,15.15,14.0,24.43,0.0
2018,10,2,6,30,48.0,23.0,1.9,15.4,27.0,57.24,32.33
2018,10,2,6,45,104.5,36.0,2.1,15.6,52.0,117.93,92.12
2018,10,2,7,0,161.0,49.0,2.3,15.8,77.0,172.66,141.06
2018,10,2,7,15,172.5,74.5,2.2,16.35,113.5,220.85,182.37
2018,10,2,7,30,184.0,100.0,2.1,16.9,150.0,268.21,221.64
2018,10,2,7,45,106.0,102.5,2.0,17.4,132.5,201.31,165.3
2018,10,2,8,0,28.0,105.0,1.9,17.9,115.0,129.69,103.84
2018,10,2,8,15,124.0,139.0,1.85,18.85,193.5,264.03,215.33
2018,10,2,8,30,220.0,173.0,1.8,19.8,272.0,407.75,327.95
2018,10,2,8,45,136.0,148.0,1.8,20.7,211.0,287.6,230.67
2018,10,2,9,0,52.0,123.0,1.8,21.6,150.0,168.75,133.43
2018,10,2,9,15,184.5,169.0,1.75,22.25,276.0,377.27,299.32
2018,10,2,9,30,317.0,215.0,1.7,22.9,402.0,560.33,434.79
2018,10,2,9,45,348.5,234.5,1.65,23.55,451.0,615.24,470.7
2018,10,2,10,0,380.0,254.0,1.6,24.2,500.0,668.87,505.72
2018,10,2,10,15,487.5,227.0,1.55,24.7,555.5,760.96,568.66
2018,10,2,10,30,595.0,200.0,1.5,25.2,611.0,839.96,620.55
2018,10,2,10,45,516.0,235.0,1.45,25.7,598.5,789.13,581.42
2018,10,2,11,0,437.0,270.0,1.4,26.2,586.0,742.7,546.4
2018,10,2,11,15,647.0,189.0,1.3,26.55,664.5,852.81,621.87
2018,10,2,11,30,857.0,108.0,1.2,26.9,743.0,931.13,668.26
2018,10,2,11,45,858.0,109.0,1.1,27.25,747.0,913.05,653.2
2018,10,2,12,0,859.0,110.0,1.0,27.6,751.0,891.49,637.28
2018,10,2,12,15,709.5,177.0,0.8,27.8,704.0,818.36,587.42
2018,10,2,12,30,560.0,244.0,0.6,28.0,657.0,729.81,524.6
2018,10,2,12,45,422.5,253.5,0.45,28.2,562.0,605.09,438.73
2018,10,2,13,0,285.0,263.0,0.3,28.4,467.0,478.95,350.26
2018,10,2,13,15,239.0,242.5,0.4,28.5,410.5,409.89,303.27
2018,10,2,13,30,193.0,222.0,0.5,28.6,354.0,344.8,257.13
2018,10,2,13,45,284.0,239.0,0.55,28.65,424.0,403.27,300.11
2018,10,2,14,0,375.0,256.0,0.6,28.7,494.0,450.89,332.99
2018,10,2,14,15,465.0,212.5,0.85,28.65,491.5,436.71,323.07
2018,10,2,14,30,555.0,169.0,1.1,28.6,489.0,407.4,300.83
2018,10,2,14,45,533.5,162.5,1.35,28.5,452.5,356.48,261.47
2018,10,2,15,0,512.0,156.0,1.6,28.4,416.0,307.29,222.2
2018,10,2,15,15,413.5,159.0,1.6,28.4,356.5,247.19,175.75
2018,10,2,15,30,315.0,162.0,1.6,28.4,297.0,199.08,139.85
2018,10,2,15,45,360.0,135.0,2.1,27.75,272.0,158.44,106.04
2018,10,2,16,0,405.0,108.0,2.6,27.1,247.0,113.24,71.56
2018,10,2,16,15,440.0,87.5,2.8,26.45,216.5,67.67,52.13
2018,10,2,16,30,475.0,67.0,3.0,25.8,186.0,50.64,37.72
2018,10,2,16,45,409.5,56.5,3.2,25.15,142.5,43.78,31.72
2018,10,2,17,0,344.0,46.0,3.4,24.5,99.0,36.65,25.27
2018,10,2,17,15,256.0,34.0,3.55,23.75,65.0,26.55,15.73
2018,10,2,17,30,168.0,22.0,3.7,23.0,31.0,17.43,0.0
2018,10,2,17,45,84.0,11.0,3.8,22.25,15.5,10.01,0.0
2018,10,2,18,0,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.9,20.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,20.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,19.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,18.95,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,3,6,15,0.0,3.5,0.8,16.45,3.5,3.18,0.0
2018,10,3,6,30,0.0,7.0,0.9,16.7,7.0,6.14,0.0
2018,10,3,6,45,0.0,13.5,1.05,16.95,13.5,11.86,4.05
2018,10,3,7,0,0.0,20.0,1.2,17.2,20.0,17.58,9.11
2018,10,3,7,15,8.5,40.5,1.15,17.5,43.0,41.43,29.64
2018,10,3,7,30,17.0,61.0,1.1,17.8,66.0,72.01,55.76
2018,10,3,7,45,206.0,80.0,1.05,18.05,153.5,261.39,216.39
2018,10,3,8,0,395.0,99.0,1.0,18.3,241.0,461.02,374.29
2018,10,3,8,15,591.5,81.5,1.05,18.75,327.5,624.1,494.3
2018,10,3,8,30,788.0,64.0,1.1,19.2,414.0,784.98,605.11
2018,10,3,8,45,808.5,66.5,1.1,19.6,457.0,818.92,623.81
2018,10,3,9,0,829.0,69.0,1.1,20.0,500.0,859.27,648.01
2018,10,3,9,15,837.0,73.5,1.2,20.6,537.0,888.06,665.04
2018,10,3,9,30,845.0,78.0,1.3,21.2,574.0,913.61,679.96
2018,10,3,9,45,847.5,83.5,1.35,21.8,604.5,931.68,689.23
2018,10,3,10,0,850.0,89.0,1.4,22.4,635.0,946.05,696.23
2018,10,3,10,15,704.0,123.0,1.5,23.0,587.5,855.23,635.05
2018,10,3,10,30,558.0,157.0,1.6,23.6,540.0,755.41,567.5
2018,10,3,10,45,703.0,131.5,1.7,24.15,627.5,856.05,635.51
2018,10,3,11,0,848.0,106.0,1.8,24.7,715.0,948.34,694.2
2018,10,3,11,15,751.5,138.5,1.95,24.9,684.5,889.51,655.35
2018,10,3,11,30,655.0,171.0,2.1,25.1,654.0,824.91,613.42
2018,10,3,11,45,368.5,225.0,2.2,25.3,497.0,596.55,451.45
2018,10,3,12,0,82.0,279.0,2.3,25.5,340.0,343.47,261.05
2018,10,3,12,15,254.0,262.5,2.5,25.5,449.5,494.68,378.48
2018,10,3,12,30,426.0,246.0,2.7,25.5,559.0,620.16,471.76
2018,10,3,12,45,645.0,172.5,2.85,25.55,636.5,703.76,534.87
2018,10,3,13,0,864.0,99.0,3.0,25.6,714.0,755.9,573.18
2018,10,3,13,15,784.5,124.0,3.1,25.25,670.5,689.92,526.76
2018,10,3,13,30,705.0,149.0,3.2,24.9,627.0,623.79,478.36
2018,10,3,13,45,747.0,129.0,3.3,24.6,616.5,590.94,454.65
2018,10,3,14,0,789.0,109.0,3.4,24.3,606.0,553.38,426.02
2018,10,3,14,15,709.0,126.5,3.5,24.0,555.0,482.99,371.14
2018,10,3,14,30,629.0,144.0,3.6,23.7,504.0,419.46,320.58
2018,10,3,14,45,417.5,176.0,3.65,23.45,408.0,321.85,244.81
2018,10,3,15,0,206.0,208.0,3.7,23.2,312.0,247.46,188.61
2018,10,3,15,15,154.0,187.5,3.7,23.2,261.0,200.34,151.72
2018,10,3,15,30,102.0,167.0,3.7,23.2,210.0,159.98,120.76
2018,10,3,15,45,149.0,146.5,3.65,22.55,201.0,140.38,103.19
2018,10,3,16,0,196.0,126.0,3.6,21.9,192.0,112.38,80.28
2018,10,3,16,15,189.5,107.5,3.45,21.5,163.0,81.55,65.21
2018,10,3,16,30,183.0,89.0,3.3,21.1,134.0,67.61,53.15
2018,10,3,16,45,146.5,71.5,3.1,20.65,102.0,55.15,42.12
2018,10,3,17,0,110.0,54.0,2.9,20.2,70.0,42.3,30.5
2018,10,3,17,15,69.0,36.0,2.7,19.7,44.5,29.51,18.14
2018,10,3,17,30,28.0,18.0,2.5,19.2,19.0,15.2,0.0
2018,10,3,17,45,14.0,9.0,2.3,18.7,9.5,8.19,0.0
2018,10,3,18,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.75,14.5,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.9,14.6,2.0,0.0,0.0
2018,10,4,6,15,58.5,7.5,2.15,14.9,10.5,34.09,0.0
2018,10,4,6,30,100.0,12.0,2.4,15.2,19.0,88.1,45.44
2018,10,4,6,45,50.0,16.5,2.7,15.55,20.0,54.69,39.76
2018,10,4,7,0,0.0,21.0,3.0,15.9,21.0,18.47,9.87
2018,10,4,7,15,2.0,37.0,3.1,16.2,37.5,33.96,23.24
2018,10,4,7,30,4.0,53.0,3.2,16.5,54.0,49.66,36.74
2018,10,4,7,45,23.5,90.0,3.25,16.8,98.0,110.47,88.59
2018,10,4,8,0,43.0,127.0,3.3,17.1,142.0,170.11,138.48
2018,10,4,8,15,56.5,151.0,3.4,17.45,174.0,209.05,170.28
2018,10,4,8,30,70.0,175.0,3.5,17.8,206.0,248.44,201.92
2018,10,4,8,45,61.0,191.5,3.55,18.15,220.5,258.55,208.76
2018,10,4,9,0,52.0,208.0,3.6,18.5,235.0,268.0,215.05
2018,10,4,9,15,97.5,228.5,3.65,18.8,283.5,332.85,267.14
2018,10,4,9,30,143.0,249.0,3.7,19.1,332.0,416.86,332.63
2018,10,4,9,45,138.5,260.0,3.8,19.4,344.5,423.87,336.51
2018,10,4,10,0,134.0,271.0,3.9,19.7,357.0,430.17,340.16
2018,10,4,10,15,87.0,268.5,3.95,19.9,325.0,360.43,284.36
2018,10,4,10,30,40.0,266.0,4.0,20.1,293.0,308.97,242.33
2018,10,4,10,45,116.0,296.5,4.1,20.35,378.5,431.89,338.93
2018,10,4,11,0,192.0,327.0,4.2,20.6,464.0,534.9,417.46
2018,10,4,11,15,158.5,323.0,4.3,20.8,437.5,492.33,383.75
2018,10,4,11,30,125.0,319.0,4.4,21.0,411.0,450.32,350.95
2018,10,4,11,45,315.5,285.0,4.5,21.15,517.5,595.98,465.48
2018,10,4,12,0,506.0,251.0,4.6,21.3,624.0,731.33,567.89
2018,10,4,12,15,697.5,171.5,4.65,21.3,682.0,799.38,620.24
2018,10,4,12,30,889.0,92.0,4.7,21.3,740.0,836.52,646.96
2018,10,4,12,45,835.5,112.0,4.7,21.3,712.5,786.77,611.42
2018,10,4,13,0,782.0,132.0,4.7,21.3,685.0,731.2,571.77
2018,10,4,13,15,552.5,207.5,4.7,21.15,592.5,604.58,474.07
2018,10,4,13,30,323.0,283.0,4.7,21.0,500.0,487.79,382.36
2018,10,4,13,45,574.0,190.5,4.7,20.8,557.0,543.01,427.48
2018,10,4,14,0,825.0,98.0,4.7,20.6,614.0,560.66,441.11
2018,10,4,14,15,824.0,91.5,4.7,20.4,583.0,506.43,396.52
2018,10,4,14,30,823.0,85.0,4.7,20.2,552.0,450.64,349.5
2018,10,4,14,45,810.0,81.5,4.65,20.0,513.5,391.71,298.49
2018,10,4,15,0,797.0,78.0,4.6,19.8,475.0,332.98,246.34
2018,10,4,15,15,773.0,75.5,4.6,19.8,431.0,272.73,192.41
2018,10,4,15,30,749.0,73.0,4.6,19.8,387.0,214.53,140.81
2018,10,4,15,45,720.5,68.0,4.45,19.2,340.5,155.87,92.34
2018,10,4,16,0,692.0,63.0,4.3,18.6,294.0,100.45,53.91
2018,10,4,16,15,650.0,57.5,4.15,18.1,246.0,47.99,36.73
2018,10,4,16,30,608.0,52.0,4.0,17.6,198.0,39.26,29.03
2018,10,4,16,45,492.5,47.0,3.9,17.1,147.0,36.32,26.25
2018,10,4,17,0,377.0,42.0,3.8,16.6,96.0,33.6,23.39
2018,10,4,17,15,279.5,30.5,3.65,16.0,61.5,25.01,14.4
2018,10,4,17,30,182.0,19.0,3.5,15.4,27.0,16.04,0.0
2018,10,4,17,45,91.0,9.5,3.35,14.85,13.5,8.64,0.0
2018,10,4,18,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.1,9.55,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.1,9.6,2.0,0.0,0.0
2018,10,5,6,15,167.5,14.0,1.2,10.4,24.0,90.8,0.0
2018,10,5,6,30,314.0,25.0,1.3,11.2,46.0,217.28,107.71
2018,10,5,6,45,428.5,32.5,1.45,12.0,88.0,317.65,252.76
2018,10,5,7,0,543.0,40.0,1.6,12.8,130.0,419.16,343.13
2018,10,5,7,15,458.0,59.0,1.55,13.25,153.0,411.62,340.56
2018,10,5,7,30,373.0,78.0,1.5,13.7,176.0,389.67,324.0
2018,10,5,7,45,415.0,91.0,1.45,14.1,220.5,452.29,374.52
2018,10,5,8,0,457.0,104.0,1.4,14.5,265.0,516.89,423.95
2018,10,5,8,15,534.0,104.0,1.35,15.05,318.0,603.45,487.76
2018,10,5,8,30,611.0,104.0,1.3,15.6,371.0,686.66,545.62
2018,10,5,8,45,715.0,91.0,1.25,16.1,434.5,778.89,607.59
2018,10,5,9,0,819.0,78.0,1.2,16.6,498.0,869.21,665.48
2018,10,5,9,15,643.5,138.0,1.25,17.4,483.5,799.33,613.49
2018,10,5,9,30,468.0,198.0,1.3,18.2,469.0,703.11,542.47
2018,10,5,9,45,624.5,158.5,1.3,19.0,542.0,819.95,623.82
2018,10,5,10,0,781.0,119.0,1.3,19.8,615.0,922.56,688.06
2018,10,5,10,15,845.0,99.5,1.25,20.55,656.0,962.8,709.1
2018,10,5,10,30,909.0,80.0,1.2,21.3,697.0,989.49,721.83
2018,10,5,10,45,913.0,81.5,1.2,22.05,715.5,989.22,718.4
2018,10,5,11,0,917.0,83.0,1.2,22.8,734.0,985.0,713.01
2018,10,5,11,15,892.5,95.0,1.2,23.1,736.5,961.89,697.08
2018,10,5,11,30,868.0,107.0,1.2,23.4,739.0,935.24,679.25
2018,10,5,11,45,661.5,163.5,1.25,23.75,646.5,802.47,592.58
2018,10,5,12,0,455.0,220.0,1.3,24.1,554.0,652.85,489.03
2018,10,5,12,15,512.5,222.0,1.4,24.05,595.5,686.4,515.02
2018,10,5,12,30,570.0,224.0,1.5,24.0,637.0,714.24,535.08
2018,10,5,12,45,739.5,153.0,1.6,23.95,679.0,754.92,566.74
2018,10,5,13,0,909.0,82.0,1.7,23.9,721.0,767.65,576.5
2018,10,5,13,15,853.0,101.5,1.8,24.05,687.0,707.54,535.62
2018,10,5,13,30,797.0,121.0,1.9,24.2,653.0,652.04,495.21
2018,10,5,13,45,817.0,107.0,2.05,24.4,632.5,608.16,463.33
2018,10,5,14,0,837.0,93.0,2.2,24.6,612.0,560.29,427.06
2018,10,5,14,15,843.5,84.5,2.3,24.3,583.0,507.25,385.91
2018,10,5,14,30,850.0,76.0,2.4,24.0,554.0,452.72,341.8
2018,10,5,14,45,814.0,79.0,2.45,23.75,509.5,388.81,289.03
2018,10,5,15,0,778.0,82.0,2.5,23.5,465.0,328.5,237.79
2018,10,5,15,15,764.0,75.5,2.5,23.5,422.5,268.39,185.23
2018,10,5,15,30,750.0,69.0,2.5,23.5,380.0,209.24,133.79
2018,10,5,15,45,720.0,65.5,2.6,22.9,334.0,151.77,87.53
2018,10,5,16,0,690.0,62.0,2.7,22.3,288.0,97.68,51.35
2018,10,5,16,15,637.5,57.0,2.65,21.65,239.0,42.02,30.99
2018,10,5,16,30,585.0,52.0,2.6,21.0,190.0,39.33,28.66
2018,10,5,16,45,489.5,46.0,2.5,20.3,142.0,35.65,25.27
2018,10,5,17,0,394.0,40.0,2.4,19.6,94.0,32.06,21.69
2018,10,5,17,15,267.5,28.5,2.7,19.05,58.5,23.34,12.37
2018,10,5,17,30,141.0,17.0,3.0,18.5,23.0,15.46,0.0
2018,10,5,17,45,70.5,8.5,3.25,17.95,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,6,6,15,158.5,11.0,1.5,12.0,21.0,83.85,0.0
2018,10,6,6,30,317.0,22.0,1.8,12.8,42.0,215.06,90.21
2018,10,6,6,45,445.0,28.5,2.05,13.6,85.0,315.71,249.77
2018,10,6,7,0,573.0,35.0,2.3,14.4,128.0,425.98,348.19
2018,10,6,7,15,640.0,39.0,2.3,15.2,177.0,503.03,413.86
2018,10,6,7,30,707.0,43.0,2.3,16.0,226.0,584.23,477.49
2018,10,6,7,45,749.5,46.0,2.35,16.8,276.0,641.85,520.23
2018,10,6,8,0,792.0,49.0,2.4,17.6,326.0,707.17,566.8
2018,10,6,8,15,820.5,52.0,2.6,18.35,374.5,761.41,604.45
2018,10,6,8,30,849.0,55.0,2.8,19.1,423.0,814.65,640.41
2018,10,6,8,45,870.0,56.5,3.0,19.9,467.5,857.69,668.18
2018,10,6,9,0,891.0,58.0,3.2,20.7,512.0,898.5,693.97
2018,10,6,9,15,903.5,61.0,3.35,21.15,551.5,930.76,714.1
2018,10,6,9,30,916.0,64.0,3.5,21.6,591.0,959.73,731.91
2018,10,6,9,45,924.0,67.5,3.6,22.05,625.0,981.51,744.43
2018,10,6,10,0,932.0,71.0,3.7,22.5,659.0,999.47,754.45
2018,10,6,10,15,941.0,71.5,3.8,22.75,686.0,1010.72,760.65
2018,10,6,10,30,950.0,72.0,3.9,23.0,713.0,1018.01,764.36
2018,10,6,10,45,946.0,76.0,3.95,23.3,729.0,1012.88,759.41
2018,10,6,11,0,942.0,80.0,4.0,23.6,745.0,1003.67,752.0
2018,10,6,11,15,956.0,76.0,4.1,23.85,759.5,998.14,747.72
2018,10,6,11,30,970.0,72.0,4.2,24.1,774.0,988.34,740.66
2018,10,6,11,45,960.0,76.0,4.35,24.3,773.0,961.66,722.7
2018,10,6,12,0,950.0,80.0,4.5,24.5,772.0,931.51,702.42
2018,10,6,12,15,960.5,75.5,4.6,24.65,771.0,906.15,685.62
2018,10,6,12,30,971.0,71.0,4.7,24.8,770.0,876.69,665.89
2018,10,6,12,45,967.0,70.5,4.85,24.9,756.0,836.18,638.74
2018,10,6,13,0,963.0,70.0,5.0,25.0,742.0,792.7,609.2
2018,10,6,13,15,957.0,69.5,5.05,25.05,720.5,745.05,575.93
2018,10,6,13,30,951.0,69.0,5.1,25.1,699.0,695.0,539.03
2018,10,6,13,45,943.5,67.5,5.2,25.15,670.5,640.88,497.34
2018,10,6,14,0,936.0,66.0,5.3,25.2,642.0,585.03,453.08
2018,10,6,14,15,923.5,65.0,5.35,25.1,606.5,525.72,404.94
2018,10,6,14,30,911.0,64.0,5.4,25.0,571.0,465.74,354.72
2018,10,6,14,45,895.0,61.5,5.45,24.95,529.5,402.6,300.5
2018,10,6,15,0,879.0,59.0,5.5,24.9,488.0,339.81,245.2
2018,10,6,15,15,857.5,57.5,5.5,24.9,443.0,277.15,189.4
2018,10,6,15,30,836.0,56.0,5.5,24.9,398.0,216.0,135.68
2018,10,6,15,45,799.5,54.0,5.35,24.45,348.0,154.21,85.95
2018,10,6,16,0,763.0,52.0,5.2,24.0,298.0,92.26,44.7
2018,10,6,16,15,706.5,49.0,4.8,23.35,247.0,39.62,28.68
2018,10,6,16,30,650.0,46.0,4.4,22.7,196.0,38.06,27.31
2018,10,6,16,45,564.0,41.0,3.95,22.0,147.5,34.73,24.23
2018,10,6,17,0,478.0,36.0,3.5,21.3,99.0,28.87,18.72
2018,10,6,17,15,331.5,26.5,3.4,20.65,61.0,21.77,10.42
2018,10,6,17,30,185.0,17.0,3.3,20.0,23.0,15.46,0.0
2018,10,6,17,45,92.5,8.5,3.2,19.3,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,18.15,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,18.45,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,18.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,18.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,18.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,17.55,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,16.35,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,7,6,15,150.5,11.5,4.05,13.25,20.5,80.56,0.0
2018,10,7,6,30,301.0,23.0,4.3,13.7,41.0,205.98,66.91
2018,10,7,6,45,431.5,31.0,4.5,14.15,84.5,317.59,251.13
2018,10,7,7,0,562.0,39.0,4.7,14.6,128.0,423.11,348.66
2018,10,7,7,15,630.0,44.0,5.0,15.25,177.5,502.33,418.79
2018,10,7,7,30,698.0,49.0,5.3,15.9,227.0,585.39,487.42
2018,10,7,7,45,740.5,53.0,5.6,16.55,277.5,651.39,539.71
2018,10,7,8,0,783.0,57.0,5.9,17.2,328.0,718.22,590.79
2018,10,7,8,15,811.0,60.0,5.95,17.8,376.0,771.99,629.51
2018,10,7,8,30,839.0,63.0,6.0,18.4,424.0,816.17,659.94
2018,10,7,8,45,858.5,66.0,6.1,19.05,468.5,859.34,689.06
2018,10,7,9,0,878.0,69.0,6.2,19.7,513.0,900.2,715.97
2018,10,7,9,15,893.5,70.5,6.2,20.25,552.5,932.7,736.18
2018,10,7,9,30,909.0,72.0,6.2,20.8,592.0,962.13,754.0
2018,10,7,9,45,920.5,73.5,6.25,21.3,625.5,984.38,767.02
2018,10,7,10,0,932.0,75.0,6.3,21.8,659.0,1002.98,777.5
2018,10,7,10,15,932.5,79.0,6.25,22.2,683.5,1010.13,779.67
2018,10,7,10,30,933.0,83.0,6.2,22.6,708.0,1013.2,779.18
2018,10,7,10,45,929.0,87.0,6.2,23.0,724.0,1007.84,773.27
2018,10,7,11,0,925.0,91.0,6.2,23.4,740.0,998.49,764.81
2018,10,7,11,15,922.5,93.5,6.15,23.7,749.0,984.92,753.61
2018,10,7,11,30,920.0,96.0,6.1,24.0,758.0,967.56,739.96
2018,10,7,11,45,912.5,99.0,6.05,24.3,757.5,942.54,721.1
2018,10,7,12,0,905.0,102.0,6.0,24.6,757.0,914.17,700.06
2018,10,7,12,15,911.5,98.5,6.0,24.9,754.0,887.57,680.65
2018,10,7,12,30,918.0,95.0,6.0,25.2,751.0,857.26,658.67
2018,10,7,12,45,925.0,89.5,5.95,25.45,740.5,821.6,632.8
2018,10,7,13,0,932.0,84.0,5.9,25.7,730.0,782.36,604.38
2018,10,7,13,15,917.5,86.0,5.9,25.8,706.0,732.48,568.68
2018,10,7,13,30,903.0,88.0,5.9,25.9,682.0,681.0,529.16
2018,10,7,13,45,883.5,90.0,5.9,26.0,651.0,625.22,485.44
2018,10,7,14,0,864.0,92.0,5.9,26.1,620.0,568.93,440.34
2018,10,7,14,15,848.5,90.0,5.85,26.1,584.0,510.82,392.87
2018,10,7,14,30,833.0,88.0,5.8,26.1,548.0,451.62,343.31
2018,10,7,14,45,812.0,86.0,5.75,26.15,507.0,390.52,291.03
2018,10,7,15,0,791.0,84.0,5.7,26.2,466.0,330.53,238.62
2018,10,7,15,15,765.0,80.5,5.7,26.2,421.0,269.32,185.09
2018,10,7,15,30,739.0,77.0,5.7,26.2,376.0,210.48,134.36
2018,10,7,15,45,712.0,70.5,5.05,25.75,329.0,151.53,87.13
2018,10,7,16,0,685.0,64.0,4.4,25.3,282.0,95.68,50.37
2018,10,7,16,15,652.0,56.0,3.95,24.35,234.5,45.51,33.6
2018,10,7,16,30,619.0,48.0,3.5,23.4,187.0,39.89,28.77
2018,10,7,16,45,553.0,41.0,3.05,22.4,141.5,34.88,24.27
2018,10,7,17,0,487.0,34.0,2.6,21.4,96.0,27.28,17.3
2018,10,7,17,15,328.0,24.5,2.6,20.7,58.0,20.08,8.38
2018,10,7,17,30,169.0,15.0,2.6,20.0,20.0,13.64,0.0
2018,10,7,17,45,84.5,7.5,2.55,19.3,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,8,6,15,157.0,10.5,2.3,13.1,19.5,82.65,0.0
2018,10,8,6,30,314.0,21.0,2.6,13.9,39.0,209.74,42.91
2018,10,8,6,45,445.0,27.5,2.9,14.7,81.5,314.24,245.61
2018,10,8,7,0,576.0,34.0,3.2,15.5,124.0,426.09,347.48
2018,10,8,7,15,642.0,38.5,3.45,16.15,172.5,503.06,414.69
2018,10,8,7,30,708.0,43.0,3.7,16.8,221.0,584.08,480.17
2018,10,8,7,45,749.0,46.0,3.95,17.5,270.5,640.45,523.66
2018,10,8,8,0,790.0,49.0,4.2,18.2,320.0,704.28,571.07
2018,10,8,8,15,817.0,51.5,4.2,18.85,367.0,756.24,607.21
2018,10,8,8,30,844.0,54.0,4.2,19.5,414.0,807.14,641.45
2018,10,8,8,45,863.5,56.0,4.2,20.2,457.5,849.18,668.22
2018,10,8,9,0,883.0,58.0,4.2,20.9,501.0,888.91,692.8
2018,10,8,9,15,896.5,59.5,4.15,21.5,539.5,919.73,710.68
2018,10,8,9,30,910.0,61.0,4.1,22.1,578.0,947.4,726.19
2018,10,8,9,45,919.5,62.0,4.05,22.75,610.0,967.18,736.0
2018,10,8,10,0,929.0,63.0,4.0,23.4,642.0,983.3,743.34
2018,10,8,10,15,936.0,64.5,4.0,23.9,668.0,993.8,747.69
2018,10,8,10,30,943.0,66.0,4.0,24.4,694.0,1000.32,749.52
2018,10,8,10,45,948.0,66.5,3.95,24.9,712.5,999.62,746.36
2018,10,8,11,0,953.0,67.0,3.9,25.4,731.0,994.86,740.72
2018,10,8,11,15,955.5,67.0,3.85,25.7,741.5,983.06,731.15
2018,10,8,11,30,958.0,67.0,3.8,26.0,752.0,967.26,719.15
2018,10,8,11,45,959.0,67.5,3.8,26.35,755.0,946.74,704.32
2018,10,8,12,0,960.0,68.0,3.8,26.7,758.0,922.39,687.07
2018,10,8,12,15,959.0,68.0,3.7,26.85,753.0,892.04,665.85
2018,10,8,12,30,958.0,68.0,3.6,27.0,748.0,858.21,642.34
2018,10,8,12,45,954.5,67.5,3.5,27.2,734.5,818.56,614.74
2018,10,8,13,0,951.0,67.0,3.4,27.4,721.0,775.94,585.07
2018,10,8,13,15,945.5,66.0,3.25,27.45,700.0,728.63,552.12
2018,10,8,13,30,940.0,65.0,3.1,27.5,679.0,678.95,515.62
2018,10,8,13,45,931.5,64.0,2.95,27.55,650.5,625.34,474.68
2018,10,8,14,0,923.0,63.0,2.8,27.6,622.0,570.13,431.55
2018,10,8,14,15,911.0,62.5,2.75,27.55,587.5,512.37,385.73
2018,10,8,14,30,899.0,62.0,2.7,27.5,553.0,453.9,337.9
2018,10,8,14,45,883.0,60.0,2.6,27.5,512.5,392.05,285.94
2018,10,8,15,0,867.0,58.0,2.5,27.5,472.0,330.56,232.98
2018,10,8,15,15,845.0,56.0,2.5,27.5,427.0,268.19,178.95
2018,10,8,15,30,823.0,54.0,2.5,27.5,382.0,207.44,126.98
2018,10,8,15,45,790.5,51.0,2.1,27.05,333.5,146.38,79.0
2018,10,8,16,0,758.0,48.0,1.7,26.6,285.0,84.74,39.38
2018,10,8,16,15,708.0,44.5,1.45,25.8,235.5,36.11,25.35
2018,10,8,16,30,658.0,41.0,1.2,25.0,186.0,33.98,23.52
2018,10,8,16,45,577.0,36.0,1.0,24.25,139.0,30.47,20.31
2018,10,8,17,0,496.0,31.0,0.8,23.5,92.0,27.05,16.86
2018,10,8,17,15,334.5,22.5,0.9,22.65,55.0,18.41,6.11
2018,10,8,17,30,173.0,14.0,1.0,21.8,18.0,12.73,0.0
2018,10,8,17,45,86.5,7.0,1.1,20.95,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,18.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
