Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,18,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,9,7,15,0.0,4.0,0.75,4.6,4.0,3.64,0.0
2018,12,9,7,30,0.0,8.0,0.7,4.8,8.0,7.03,0.0
2018,12,9,7,45,0.0,17.5,0.7,4.95,17.5,15.4,6.1
2018,12,9,8,0,0.0,27.0,0.7,5.1,27.0,23.8,14.73
2018,12,9,8,15,0.0,37.0,0.9,5.4,37.0,32.64,22.85
2018,12,9,8,30,0.0,47.0,1.1,5.7,47.0,41.94,31.25
2018,12,9,8,45,0.5,60.0,1.3,6.05,60.0,55.36,43.17
2018,12,9,9,0,1.0,73.0,1.5,6.4,73.0,68.72,54.92
2018,12,9,9,15,2.5,87.0,1.5,6.7,87.5,84.01,68.23
2018,12,9,9,30,4.0,101.0,1.5,7.0,102.0,99.3,81.39
2018,12,9,9,45,8.5,107.0,1.55,7.35,110.0,108.03,88.88
2018,12,9,10,0,13.0,113.0,1.6,7.7,118.0,117.01,96.51
2018,12,9,10,15,9.5,98.0,1.6,7.9,102.0,97.23,79.22
2018,12,9,10,30,6.0,83.0,1.6,8.1,86.0,78.85,63.15
2018,12,9,10,45,4.0,80.5,1.65,8.3,82.5,74.59,59.3
2018,12,9,11,0,2.0,78.0,1.7,8.5,79.0,70.68,55.75
2018,12,9,11,15,2.0,90.0,1.85,8.5,91.0,81.78,65.23
2018,12,9,11,30,2.0,102.0,2.0,8.5,103.0,93.23,74.97
2018,12,9,11,45,1.0,74.0,2.1,8.5,74.5,66.25,51.78
2018,12,9,12,0,0.0,46.0,2.2,8.5,46.0,40.61,29.65
2018,12,9,12,15,0.5,70.0,2.2,8.45,70.0,62.28,48.4
2018,12,9,12,30,1.0,94.0,2.2,8.4,94.0,84.43,67.45
2018,12,9,12,45,4.0,118.0,2.25,8.35,119.5,109.23,88.75
2018,12,9,13,0,7.0,142.0,2.3,8.3,145.0,134.21,110.09
2018,12,9,13,15,3.5,107.0,2.2,8.25,108.5,98.05,79.27
2018,12,9,13,30,0.0,72.0,2.1,8.2,72.0,63.67,49.78
2018,12,9,13,45,10.0,75.0,2.05,8.15,79.0,71.46,56.72
2018,12,9,14,0,20.0,78.0,2.0,8.1,86.0,80.77,64.81
2018,12,9,14,15,12.0,85.5,1.9,7.95,90.0,80.98,64.98
2018,12,9,14,30,4.0,93.0,1.8,7.8,94.0,84.31,67.99
2018,12,9,14,45,7.5,77.5,1.65,7.65,79.5,71.04,56.42
2018,12,9,15,0,11.0,62.0,1.5,7.5,65.0,57.6,44.55
2018,12,9,15,15,5.5,57.0,1.5,7.5,58.5,51.41,39.21
2018,12,9,15,30,0.0,52.0,1.5,7.5,52.0,45.78,34.33
2018,12,9,15,45,0.0,36.5,1.15,6.95,36.5,32.2,22.29
2018,12,9,16,0,0.0,21.0,0.8,6.4,21.0,18.48,10.11
2018,12,9,16,15,5.0,14.5,0.8,6.15,14.5,13.01,4.73
2018,12,9,16,30,10.0,8.0,0.8,5.9,8.0,7.18,0.0
2018,12,9,16,45,5.0,4.0,0.75,5.7,4.0,3.64,0.0
2018,12,9,17,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.75,5.25,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,3.85,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,3.55,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,3.45,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,3.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.95,2.95,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,10,7,15,6.5,1.0,1.25,4.65,1.5,4.51,0.0
2018,12,10,7,30,13.0,2.0,1.4,5.0,3.0,9.51,0.0
2018,12,10,7,45,20.5,12.0,1.6,5.3,14.0,27.66,15.41
2018,12,10,8,0,28.0,22.0,1.8,5.6,25.0,46.0,34.25
2018,12,10,8,15,47.5,35.0,1.95,6.0,43.5,76.69,62.24
2018,12,10,8,30,67.0,48.0,2.1,6.4,62.0,107.85,90.51
2018,12,10,8,45,33.5,33.5,2.25,6.8,40.5,63.08,50.98
2018,12,10,9,0,0.0,19.0,2.4,7.2,19.0,16.7,9.09
2018,12,10,9,15,0.5,51.5,2.6,7.8,51.5,45.85,34.7
2018,12,10,9,30,1.0,84.0,2.8,8.4,84.0,77.97,62.52
2018,12,10,9,45,0.5,95.0,2.95,9.0,95.0,88.29,71.15
2018,12,10,10,0,0.0,106.0,3.1,9.6,106.0,98.6,79.7
2018,12,10,10,15,0.0,108.0,3.15,10.1,108.0,99.73,80.39
2018,12,10,10,30,0.0,110.0,3.2,10.6,110.0,101.06,81.26
2018,12,10,10,45,0.0,104.0,3.25,11.1,104.0,94.39,75.34
2018,12,10,11,0,0.0,98.0,3.3,11.6,98.0,88.1,69.8
2018,12,10,11,15,16.5,137.5,3.25,11.95,145.5,141.17,115.0
2018,12,10,11,30,33.0,177.0,3.2,12.3,193.0,207.46,170.24
2018,12,10,11,45,102.5,179.5,3.15,12.65,229.5,276.1,228.22
2018,12,10,12,0,172.0,182.0,3.1,13.0,266.0,327.62,271.14
2018,12,10,12,15,321.5,172.0,3.05,13.15,327.5,432.63,357.65
2018,12,10,12,30,471.0,162.0,3.0,13.3,389.0,528.38,433.75
2018,12,10,12,45,684.0,111.5,3.0,13.5,432.5,604.5,494.18
2018,12,10,13,0,897.0,61.0,3.0,13.7,476.0,650.03,529.56
2018,12,10,13,15,890.0,60.0,3.0,13.75,458.5,608.42,495.24
2018,12,10,13,30,883.0,59.0,3.0,13.8,441.0,564.83,459.14
2018,12,10,13,45,871.0,57.5,2.95,13.85,416.5,516.33,418.13
2018,12,10,14,0,859.0,56.0,2.9,13.9,392.0,466.76,375.17
2018,12,10,14,15,840.0,54.0,2.7,13.75,361.0,412.89,327.66
2018,12,10,14,30,821.0,52.0,2.5,13.6,330.0,359.16,279.12
2018,12,10,14,45,794.0,50.0,2.35,13.45,295.0,303.36,228.18
2018,12,10,15,0,767.0,48.0,2.2,13.3,260.0,248.65,177.68
2018,12,10,15,15,724.5,44.5,2.2,13.3,220.5,191.26,126.18
2018,12,10,15,30,682.0,41.0,2.2,13.3,181.0,137.88,80.61
2018,12,10,15,45,613.5,37.0,1.6,11.7,141.5,86.2,43.31
2018,12,10,16,0,545.0,33.0,1.0,10.1,102.0,42.29,21.06
2018,12,10,16,15,412.5,25.5,1.1,9.65,66.5,22.78,12.29
2018,12,10,16,30,280.0,18.0,1.2,9.2,31.0,15.13,0.0
2018,12,10,16,45,140.0,9.0,1.25,8.75,15.5,8.19,0.0
2018,12,10,17,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,0.85,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,0.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,0.25,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,11,7,15,128.5,8.5,1.45,1.0,13.5,78.67,0.0
2018,12,11,7,30,257.0,17.0,1.7,1.8,27.0,166.99,0.0
2018,12,11,7,45,402.0,24.0,1.9,2.6,62.5,310.97,222.57
2018,12,11,8,0,547.0,31.0,2.1,3.4,98.0,433.46,360.51
2018,12,11,8,15,617.0,35.5,2.15,4.05,138.0,506.27,427.2
2018,12,11,8,30,687.0,40.0,2.2,4.7,178.0,581.01,490.64
2018,12,11,8,45,730.5,43.5,2.25,5.4,217.5,635.92,535.36
2018,12,11,9,0,774.0,47.0,2.3,6.1,257.0,690.36,577.71
2018,12,11,9,15,799.0,50.0,2.2,6.75,292.5,728.35,604.84
2018,12,11,9,30,824.0,53.0,2.1,7.4,328.0,756.33,623.31
2018,12,11,9,45,840.5,55.5,2.0,8.1,359.0,781.85,639.13
2018,12,11,10,0,857.0,58.0,1.9,8.8,390.0,804.53,652.32
2018,12,11,10,15,869.0,60.0,1.8,9.35,415.0,819.66,660.0
2018,12,11,10,30,881.0,62.0,1.7,9.9,440.0,831.49,665.18
2018,12,11,10,45,888.5,63.0,1.6,10.5,458.0,834.75,664.04
2018,12,11,11,0,896.0,64.0,1.5,11.1,476.0,834.49,660.54
2018,12,11,11,15,873.0,70.0,1.55,11.6,479.5,812.09,643.45
2018,12,11,11,30,850.0,76.0,1.6,12.1,483.0,793.86,629.67
2018,12,11,11,45,877.5,70.5,1.65,12.6,494.0,784.18,622.06
2018,12,11,12,0,905.0,65.0,1.7,13.1,505.0,777.44,616.59
2018,12,11,12,15,904.0,64.5,1.7,13.35,501.5,751.4,597.33
2018,12,11,12,30,903.0,64.0,1.7,13.6,498.0,722.3,576.06
2018,12,11,12,45,899.0,62.5,1.75,13.8,486.5,687.05,550.74
2018,12,11,13,0,895.0,61.0,1.8,14.0,475.0,649.24,521.65
2018,12,11,13,15,885.5,60.5,1.8,14.05,456.5,606.89,488.12
2018,12,11,13,30,876.0,60.0,1.8,14.1,438.0,562.75,452.39
2018,12,11,13,45,862.0,58.5,1.8,14.15,413.0,513.61,411.86
2018,12,11,14,0,848.0,57.0,1.8,14.2,388.0,463.58,369.47
2018,12,11,14,15,827.5,55.0,1.6,14.0,357.0,409.67,322.56
2018,12,11,14,30,807.0,53.0,1.4,13.8,326.0,356.07,274.77
2018,12,11,14,45,777.0,51.0,1.2,13.65,290.5,300.13,224.33
2018,12,11,15,0,747.0,49.0,1.0,13.5,255.0,245.59,174.65
2018,12,11,15,15,704.0,45.5,1.0,13.5,216.5,189.2,124.68
2018,12,11,15,30,661.0,42.0,1.0,13.5,178.0,136.9,80.4
2018,12,11,15,45,590.5,37.5,0.7,12.75,138.5,85.73,43.38
2018,12,11,16,0,520.0,33.0,0.4,12.0,99.0,42.56,21.05
2018,12,11,16,15,358.0,25.0,0.5,11.45,62.5,20.31,10.3
2018,12,11,16,30,196.0,17.0,0.6,10.9,26.0,14.09,0.0
2018,12,11,16,45,98.0,8.5,0.7,10.4,13.0,7.73,0.0
2018,12,11,17,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,12,12,7,15,48.5,6.0,2.85,5.35,8.0,5.46,0.0
2018,12,12,7,30,97.0,12.0,3.1,5.5,16.0,67.93,0.0
2018,12,12,7,45,207.0,23.5,3.35,5.65,44.5,195.49,134.1
2018,12,12,8,0,317.0,35.0,3.6,5.8,73.0,293.0,243.64
2018,12,12,8,15,326.0,38.0,3.55,6.25,90.0,312.27,266.47
2018,12,12,8,30,335.0,41.0,3.5,6.7,107.0,330.58,285.23
2018,12,12,8,45,264.5,55.0,3.5,7.2,114.0,295.96,256.21
2018,12,12,9,0,194.0,69.0,3.5,7.7,121.0,247.02,213.76
2018,12,12,9,15,355.0,80.5,3.55,8.3,192.0,411.03,354.5
2018,12,12,9,30,516.0,92.0,3.6,8.9,263.0,567.93,482.43
2018,12,12,9,45,639.5,83.5,3.65,9.55,316.0,664.92,557.08
2018,12,12,10,0,763.0,75.0,3.7,10.2,369.0,755.6,624.85
2018,12,12,10,15,830.0,67.0,3.7,10.7,406.0,803.84,658.87
2018,12,12,10,30,897.0,59.0,3.7,11.2,443.0,840.33,683.82
2018,12,12,10,45,908.0,59.0,3.7,11.75,462.0,845.28,685.06
2018,12,12,11,0,919.0,59.0,3.7,12.3,481.0,846.65,683.99
2018,12,12,11,15,925.0,59.0,3.8,12.65,492.5,840.23,678.34
2018,12,12,11,30,931.0,59.0,3.9,13.0,504.0,830.17,670.17
2018,12,12,11,45,934.5,58.5,4.0,13.35,508.5,813.85,657.48
2018,12,12,12,0,938.0,58.0,4.1,13.7,513.0,793.99,642.28
2018,12,12,12,15,935.5,59.0,4.15,13.9,510.0,768.08,622.77
2018,12,12,12,30,933.0,60.0,4.2,14.1,507.0,739.03,600.95
2018,12,12,12,45,925.5,61.0,4.3,14.3,496.0,703.61,574.61
2018,12,12,13,0,918.0,62.0,4.4,14.5,485.0,665.68,544.46
2018,12,12,13,15,910.5,60.5,4.35,14.5,467.0,622.56,509.04
2018,12,12,13,30,903.0,59.0,4.3,14.5,449.0,577.44,471.3
2018,12,12,13,45,850.5,62.5,4.25,14.45,413.0,512.98,417.47
2018,12,12,14,0,798.0,66.0,4.2,14.4,377.0,452.62,365.95
2018,12,12,14,15,759.0,64.5,3.9,14.15,341.5,393.26,314.21
2018,12,12,14,30,720.0,63.0,3.6,13.9,306.0,336.2,263.51
2018,12,12,14,45,751.5,55.0,3.3,13.6,284.5,297.33,225.35
2018,12,12,15,0,783.0,47.0,3.0,13.3,263.0,253.94,182.29
2018,12,12,15,15,665.0,50.0,3.0,13.3,214.5,186.83,125.35
2018,12,12,15,30,547.0,53.0,3.0,13.3,166.0,130.54,80.56
2018,12,12,15,45,433.5,46.0,2.3,11.45,123.0,79.45,44.48
2018,12,12,16,0,320.0,39.0,1.6,9.6,80.0,41.5,23.48
2018,12,12,16,15,310.0,29.0,1.6,9.0,56.5,23.95,13.33
2018,12,12,16,30,300.0,19.0,1.6,8.4,33.0,16.09,0.0
2018,12,12,16,45,150.0,9.5,1.55,7.75,16.5,8.64,0.0
2018,12,12,17,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,13,7,15,114.0,8.0,1.25,3.85,12.0,0.0,0.0
2018,12,13,7,30,228.0,16.0,1.3,4.4,24.0,148.2,0.0
2018,12,13,7,45,372.0,23.5,1.35,4.95,58.0,288.03,192.01
2018,12,13,8,0,516.0,31.0,1.4,5.5,92.0,410.8,336.19
2018,12,13,8,15,589.5,36.5,1.65,6.1,132.0,486.25,405.78
2018,12,13,8,30,663.0,42.0,1.9,6.7,172.0,564.04,472.12
2018,12,13,8,45,708.5,45.0,2.2,7.3,211.0,619.39,518.45
2018,12,13,9,0,754.0,48.0,2.5,7.9,250.0,674.27,562.72
2018,12,13,9,15,784.5,51.0,2.6,8.55,286.5,716.37,594.44
2018,12,13,9,30,815.0,54.0,2.7,9.2,323.0,756.6,623.77
2018,12,13,9,45,836.0,55.5,2.8,9.85,354.5,776.62,637.12
2018,12,13,10,0,857.0,57.0,2.9,10.5,386.0,801.77,654.14
2018,12,13,10,15,871.0,58.5,2.95,10.9,411.5,818.09,664.59
2018,12,13,10,30,885.0,60.0,3.0,11.3,437.0,831.14,672.62
2018,12,13,10,45,894.5,61.0,3.05,11.7,456.0,836.3,674.89
2018,12,13,11,0,904.0,62.0,3.1,12.1,475.0,837.91,674.7
2018,12,13,11,15,909.5,62.0,3.15,12.4,486.5,831.31,668.87
2018,12,13,11,30,915.0,62.0,3.2,12.7,498.0,821.14,660.61
2018,12,13,11,45,917.0,62.0,3.25,13.0,502.5,804.63,647.84
2018,12,13,12,0,919.0,62.0,3.3,13.3,507.0,784.7,632.67
2018,12,13,12,15,916.0,62.5,3.35,13.45,503.5,758.33,613.13
2018,12,13,12,30,913.0,63.0,3.4,13.6,500.0,728.93,591.35
2018,12,13,12,45,906.0,64.0,3.4,13.75,489.5,694.54,565.53
2018,12,13,13,0,899.0,65.0,3.4,13.9,479.0,657.66,535.94
2018,12,13,13,15,890.0,64.0,3.35,13.9,461.0,615.0,501.23
2018,12,13,13,30,881.0,63.0,3.3,13.9,443.0,570.5,464.33
2018,12,13,13,45,867.0,61.5,3.25,13.9,418.0,521.24,422.79
2018,12,13,14,0,853.0,60.0,3.2,13.9,393.0,471.06,379.45
2018,12,13,14,15,832.0,58.5,3.0,13.7,362.0,418.43,333.03
2018,12,13,14,30,811.0,57.0,2.8,13.5,331.0,364.42,284.4
2018,12,13,14,45,780.0,55.0,2.55,13.25,295.5,307.37,232.58
2018,12,13,15,0,749.0,53.0,2.3,13.0,260.0,252.34,182.0
2018,12,13,15,15,704.5,49.5,2.3,13.0,221.0,195.43,130.95
2018,12,13,15,30,660.0,46.0,2.3,13.0,182.0,142.77,85.81
2018,12,13,15,45,586.0,40.5,1.75,11.15,141.5,90.22,47.35
2018,12,13,16,0,512.0,35.0,1.2,9.3,101.0,46.13,23.49
2018,12,13,16,15,378.0,27.5,1.2,8.8,66.0,22.62,12.37
2018,12,13,16,30,244.0,20.0,1.2,8.3,31.0,17.01,0.0
2018,12,13,16,45,122.0,10.0,1.25,7.75,15.5,9.1,0.0
2018,12,13,17,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,14,7,15,9.0,2.5,1.45,6.9,3.0,0.0,0.0
2018,12,14,7,30,18.0,5.0,1.5,7.3,6.0,15.07,0.0
2018,12,14,7,45,9.0,8.5,1.55,7.7,9.0,15.37,4.6
2018,12,14,8,0,0.0,12.0,1.6,8.1,12.0,10.54,3.16
2018,12,14,8,15,0.0,15.0,1.75,8.75,15.0,13.18,5.68
2018,12,14,8,30,0.0,18.0,1.9,9.4,18.0,15.82,8.08
2018,12,14,8,45,0.0,20.5,2.1,10.05,20.5,18.02,10.06
2018,12,14,9,0,0.0,23.0,2.3,10.7,23.0,20.23,11.99
2018,12,14,9,15,7.0,65.5,2.6,11.25,68.0,64.2,50.3
2018,12,14,9,30,14.0,108.0,2.9,11.8,113.0,116.41,95.0
2018,12,14,9,45,7.5,80.5,3.2,12.35,83.0,78.9,62.53
2018,12,14,10,0,1.0,53.0,3.5,12.9,53.0,47.62,35.37
2018,12,14,10,15,0.5,62.0,3.65,13.1,62.0,55.2,41.76
2018,12,14,10,30,0.0,71.0,3.8,13.3,71.0,62.78,48.09
2018,12,14,10,45,1.5,108.5,3.95,13.5,109.0,100.37,79.84
2018,12,14,11,0,3.0,146.0,4.1,13.7,147.0,140.2,113.08
2018,12,14,11,15,28.5,138.5,4.1,13.8,152.0,161.85,131.94
2018,12,14,11,30,54.0,131.0,4.1,13.9,157.0,172.57,141.62
2018,12,14,11,45,204.0,155.0,4.15,14.0,253.5,341.66,284.13
2018,12,14,12,0,354.0,179.0,4.2,14.1,350.0,477.31,394.5
2018,12,14,12,15,263.0,178.0,4.2,14.15,304.5,397.24,327.98
2018,12,14,12,30,172.0,177.0,4.2,14.2,259.0,309.22,255.14
2018,12,14,12,45,186.5,174.5,4.2,14.3,262.0,308.84,254.98
2018,12,14,13,0,201.0,172.0,4.2,14.4,265.0,306.97,253.24
2018,12,14,13,15,243.5,163.5,4.15,14.4,271.5,323.26,266.48
2018,12,14,13,30,286.0,155.0,4.1,14.4,278.0,325.39,267.79
2018,12,14,13,45,378.0,137.0,4.05,14.4,290.0,347.57,284.96
2018,12,14,14,0,470.0,119.0,4.0,14.4,302.0,351.5,286.11
2018,12,14,14,15,354.5,120.0,3.85,14.25,252.0,277.66,224.23
2018,12,14,14,30,239.0,121.0,3.7,14.1,202.0,209.15,167.25
2018,12,14,14,45,157.0,106.0,3.55,13.95,157.0,150.11,118.18
2018,12,14,15,0,75.0,91.0,3.4,13.8,112.0,104.59,81.2
2018,12,14,15,15,37.5,73.0,3.4,13.8,83.5,73.14,55.36
2018,12,14,15,30,0.0,55.0,3.4,13.8,55.0,48.4,35.63
2018,12,14,15,45,0.0,43.0,2.8,12.85,43.0,37.79,26.42
2018,12,14,16,0,0.0,31.0,2.2,11.9,31.0,27.34,17.19
2018,12,14,16,15,10.0,21.0,2.1,11.6,21.5,18.63,9.1
2018,12,14,16,30,20.0,11.0,2.0,11.3,12.0,9.7,0.0
2018,12,14,16,45,10.0,5.5,1.95,11.0,6.0,5.0,0.0
2018,12,14,17,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,15,7,15,13.5,5.5,0.8,8.0,6.0,0.0,0.0
2018,12,15,7,30,27.0,11.0,0.8,8.3,12.0,25.74,0.0
2018,12,15,7,45,34.0,25.5,0.8,8.6,28.5,61.82,33.55
2018,12,15,8,0,41.0,40.0,0.8,8.9,45.0,88.49,68.4
2018,12,15,8,15,53.0,56.5,0.95,9.3,65.0,117.99,95.73
2018,12,15,8,30,65.0,73.0,1.1,9.7,85.0,147.3,121.9
2018,12,15,8,45,85.0,88.0,1.25,10.1,108.0,180.25,150.87
2018,12,15,9,0,105.0,103.0,1.4,10.5,131.0,213.92,179.88
2018,12,15,9,15,210.0,105.5,1.45,11.05,171.0,312.38,263.75
2018,12,15,9,30,315.0,108.0,1.5,11.6,211.0,418.22,350.25
2018,12,15,9,45,271.5,121.5,1.55,12.1,216.5,383.64,320.44
2018,12,15,10,0,228.0,135.0,1.6,12.6,222.0,364.65,303.41
2018,12,15,10,15,202.0,157.5,1.6,13.2,238.5,354.27,293.33
2018,12,15,10,30,176.0,180.0,1.6,13.8,255.0,358.65,294.71
2018,12,15,10,45,137.0,182.5,1.55,14.4,242.5,325.17,265.88
2018,12,15,11,0,98.0,185.0,1.5,15.0,230.0,276.97,225.62
2018,12,15,11,15,78.0,190.5,1.45,15.25,227.0,263.79,214.09
2018,12,15,11,30,58.0,196.0,1.4,15.5,224.0,250.95,202.72
2018,12,15,11,45,144.0,196.5,1.35,15.75,266.0,329.61,267.13
2018,12,15,12,0,230.0,197.0,1.3,16.0,308.0,403.89,325.71
2018,12,15,12,15,244.0,198.5,1.3,16.15,315.5,407.04,327.36
2018,12,15,12,30,258.0,200.0,1.3,16.3,323.0,408.54,328.18
2018,12,15,12,45,269.5,195.0,1.3,16.45,321.0,399.32,320.74
2018,12,15,13,0,281.0,190.0,1.3,16.6,319.0,388.62,312.09
2018,12,15,13,15,223.5,182.5,1.25,16.6,282.5,332.04,266.82
2018,12,15,13,30,166.0,175.0,1.2,16.6,246.0,271.12,218.0
2018,12,15,13,45,106.0,163.0,1.1,16.55,207.5,218.35,175.19
2018,12,15,14,0,46.0,151.0,1.0,16.5,169.0,164.9,131.65
2018,12,15,14,15,66.5,131.5,0.9,16.4,155.0,151.08,120.28
2018,12,15,14,30,87.0,112.0,0.8,16.3,141.0,139.94,110.5
2018,12,15,14,45,92.5,101.0,0.65,16.2,129.0,125.18,97.5
2018,12,15,15,0,98.0,90.0,0.5,16.1,117.0,109.87,83.81
2018,12,15,15,15,105.5,84.5,0.5,16.1,109.5,99.36,73.89
2018,12,15,15,30,113.0,79.0,0.5,16.1,102.0,87.61,63.0
2018,12,15,15,45,92.0,63.0,0.65,14.95,79.0,63.24,43.72
2018,12,15,16,0,71.0,47.0,0.8,13.8,56.0,41.67,27.44
2018,12,15,16,15,57.0,32.0,0.9,13.2,37.5,26.37,15.21
2018,12,15,16,30,43.0,17.0,1.0,12.6,19.0,13.94,0.0
2018,12,15,16,45,21.5,8.5,1.1,12.0,9.5,7.73,0.0
2018,12,15,17,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.35,8.85,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,1.4,9.4,2.0,1.82,0.0
2018,12,16,7,45,0.0,4.5,1.45,9.9,4.5,3.94,0.0
2018,12,16,8,0,0.0,7.0,1.5,10.4,7.0,6.14,0.0
2018,12,16,8,15,0.0,8.5,1.8,10.8,8.5,7.46,0.7
2018,12,16,8,30,0.0,10.0,2.1,11.2,10.0,8.78,1.91
2018,12,16,8,45,0.0,15.5,2.35,11.6,15.5,13.62,6.15
2018,12,16,9,0,0.0,21.0,2.6,12.0,21.0,18.47,10.37
2018,12,16,9,15,0.0,38.5,2.65,12.35,38.5,33.93,23.74
2018,12,16,9,30,0.0,56.0,2.7,12.7,56.0,49.45,37.05
2018,12,16,9,45,0.0,50.0,2.75,13.0,50.0,44.12,32.39
2018,12,16,10,0,0.0,44.0,2.8,13.3,44.0,38.81,27.75
2018,12,16,10,15,0.0,41.0,2.95,13.55,41.0,36.16,25.41
2018,12,16,10,30,0.0,38.0,3.1,13.8,38.0,33.51,23.08
2018,12,16,10,45,0.0,35.5,3.25,14.05,35.5,31.3,21.14
2018,12,16,11,0,0.0,33.0,3.4,14.3,33.0,29.1,19.21
2018,12,16,11,15,0.0,35.0,3.3,14.35,35.0,30.87,20.7
2018,12,16,11,30,0.0,37.0,3.2,14.4,37.0,32.64,22.18
2018,12,16,11,45,0.5,51.0,3.15,14.45,51.0,45.43,33.04
2018,12,16,12,0,1.0,65.0,3.1,14.5,65.0,58.23,43.85
2018,12,16,12,15,1.5,75.0,3.0,14.45,75.5,67.46,51.66
2018,12,16,12,30,2.0,85.0,2.9,14.4,86.0,76.74,59.5
2018,12,16,12,45,1.0,70.5,2.85,14.4,71.0,63.02,47.93
2018,12,16,13,0,0.0,56.0,2.8,14.4,56.0,49.47,36.49
2018,12,16,13,15,0.0,60.0,2.85,14.35,60.0,53.01,39.54
2018,12,16,13,30,0.0,64.0,2.9,14.3,64.0,56.56,42.61
2018,12,16,13,45,0.0,58.0,2.9,14.25,58.0,51.23,38.14
2018,12,16,14,0,0.0,52.0,2.9,14.2,52.0,45.9,33.67
2018,12,16,14,15,0.0,48.0,2.95,14.1,48.0,42.35,30.7
2018,12,16,14,30,0.0,44.0,3.0,14.0,44.0,38.8,27.72
2018,12,16,14,45,0.0,32.0,3.0,13.85,32.0,28.18,18.64
2018,12,16,15,0,0.0,20.0,3.0,13.7,20.0,17.59,9.52
2018,12,16,15,15,0.0,14.0,3.0,13.7,14.0,12.3,4.94
2018,12,16,15,30,0.0,8.0,3.0,13.7,8.0,7.02,0.36
2018,12,16,15,45,0.0,7.0,2.85,13.3,7.0,6.14,0.0
2018,12,16,16,0,0.0,6.0,2.7,12.9,6.0,5.26,0.0
2018,12,16,16,15,4.5,5.0,2.7,12.8,5.0,4.48,0.0
2018,12,16,16,30,9.0,4.0,2.7,12.7,4.0,3.69,0.0
2018,12,16,16,45,4.5,2.0,2.7,12.6,2.0,1.82,0.0
2018,12,16,17,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,17,7,15,83.0,6.5,1.25,6.75,9.0,0.0,0.0
2018,12,17,7,30,166.0,13.0,1.3,7.5,18.0,108.08,0.0
2018,12,17,7,45,316.0,21.0,1.3,8.2,49.0,253.45,138.09
2018,12,17,8,0,466.0,29.0,1.3,8.9,80.0,372.72,298.56
2018,12,17,8,15,559.5,34.0,1.45,9.45,121.0,459.28,377.94
2018,12,17,8,30,653.0,39.0,1.6,10.0,162.0,549.6,453.22
2018,12,17,8,45,701.0,41.5,1.75,10.55,200.5,605.69,499.04
2018,12,17,9,0,749.0,44.0,1.9,11.1,239.0,661.6,542.96
2018,12,17,9,15,775.0,48.0,1.85,11.55,275.0,701.62,572.08
2018,12,17,9,30,801.0,52.0,1.8,12.0,311.0,739.71,598.68
2018,12,17,9,45,817.5,55.0,1.7,12.4,342.0,758.32,609.74
2018,12,17,10,0,834.0,58.0,1.6,12.8,373.0,782.0,624.2
2018,12,17,10,15,848.5,59.5,1.6,13.1,398.5,798.97,634.69
2018,12,17,10,30,863.0,61.0,1.6,13.4,424.0,812.78,642.89
2018,12,17,10,45,872.5,61.5,1.6,13.75,442.5,817.73,644.7
2018,12,17,11,0,882.0,62.0,1.6,14.1,461.0,819.26,644.25
2018,12,17,11,15,887.5,62.5,1.6,14.25,473.0,813.99,639.62
2018,12,17,11,30,893.0,63.0,1.6,14.4,485.0,805.22,632.71
2018,12,17,11,45,895.0,63.0,1.6,14.6,489.5,789.55,620.95
2018,12,17,12,0,897.0,63.0,1.6,14.8,494.0,770.54,606.98
2018,12,17,12,15,838.5,76.0,1.65,14.85,477.0,725.22,574.91
2018,12,17,12,30,780.0,89.0,1.7,14.9,460.0,672.62,537.34
2018,12,17,12,45,599.0,125.0,1.7,15.0,406.5,564.9,454.03
2018,12,17,13,0,418.0,161.0,1.7,15.1,353.0,457.07,369.13
2018,12,17,13,15,319.5,163.0,1.75,15.0,306.5,369.75,300.34
2018,12,17,13,30,221.0,165.0,1.8,14.9,260.0,300.62,244.37
2018,12,17,13,45,195.0,149.0,1.8,14.85,229.5,258.02,209.67
2018,12,17,14,0,169.0,133.0,1.8,14.8,199.0,211.32,171.13
2018,12,17,14,15,194.5,131.0,1.6,14.4,201.5,216.04,174.09
2018,12,17,14,30,220.0,129.0,1.4,14.0,204.0,211.27,168.53
2018,12,17,14,45,162.5,105.5,1.2,13.6,157.5,155.94,122.58
2018,12,17,15,0,105.0,82.0,1.0,13.2,111.0,104.71,80.34
2018,12,17,15,15,52.5,62.5,1.0,13.2,77.0,68.78,51.18
2018,12,17,15,30,0.0,43.0,1.0,13.2,43.0,37.94,26.86
2018,12,17,15,45,0.0,34.0,1.0,12.05,34.0,29.98,19.94
2018,12,17,16,0,0.0,25.0,1.0,10.9,25.0,22.02,12.88
2018,12,17,16,15,10.0,17.0,1.0,10.6,17.5,15.27,6.68
2018,12,17,16,30,20.0,9.0,1.0,10.3,10.0,8.05,0.0
2018,12,17,16,45,10.0,4.5,1.0,10.0,5.0,4.09,0.0
2018,12,17,17,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,7,15,37.5,5.5,1.25,6.65,6.5,0.0,0.0
2018,12,18,7,30,75.0,11.0,1.2,7.3,13.0,53.39,0.0
2018,12,18,7,45,168.5,24.5,1.15,7.95,39.5,164.63,82.63
2018,12,18,8,0,262.0,38.0,1.1,8.6,66.0,257.86,206.34
2018,12,18,8,15,448.0,39.0,1.2,9.25,112.5,395.29,326.84
2018,12,18,8,30,634.0,40.0,1.3,9.9,159.0,536.4,441.91
2018,12,18,8,45,682.5,43.5,1.45,10.55,197.5,593.85,488.08
2018,12,18,9,0,731.0,47.0,1.6,11.2,236.0,651.22,532.88
2018,12,18,9,15,757.5,50.5,1.55,11.65,271.5,690.64,561.37
2018,12,18,9,30,784.0,54.0,1.5,12.1,307.0,728.2,587.4
2018,12,18,9,45,799.0,57.5,1.45,12.55,337.5,754.1,604.01
2018,12,18,10,0,814.0,61.0,1.4,13.0,368.0,777.19,618.21
2018,12,18,10,15,823.0,64.0,1.35,13.4,392.0,791.58,625.98
2018,12,18,10,30,832.0,67.0,1.3,13.8,416.0,802.73,631.43
2018,12,18,10,45,848.5,66.5,1.25,14.2,436.5,812.22,635.69
2018,12,18,11,0,865.0,66.0,1.2,14.6,457.0,810.49,632.13
2018,12,18,11,15,807.5,81.0,1.2,14.8,453.5,779.64,609.48
2018,12,18,11,30,750.0,96.0,1.2,15.0,450.0,742.24,582.5
2018,12,18,11,45,815.0,81.5,1.2,15.25,470.0,756.78,592.52
2018,12,18,12,0,880.0,67.0,1.2,15.5,490.0,763.01,596.1
2018,12,18,12,15,820.5,80.5,1.25,15.6,473.0,717.85,564.23
2018,12,18,12,30,761.0,94.0,1.3,15.7,456.0,665.3,527.1
2018,12,18,12,45,545.0,133.0,1.35,15.8,389.5,531.45,425.08
2018,12,18,13,0,329.0,172.0,1.4,15.9,323.0,400.92,322.89
2018,12,18,13,15,396.0,154.0,1.4,15.9,329.0,417.41,336.54
2018,12,18,13,30,463.0,136.0,1.4,15.9,335.0,416.77,335.43
2018,12,18,13,45,369.5,144.5,1.4,15.9,298.0,353.06,283.77
2018,12,18,14,0,276.0,153.0,1.4,15.9,261.0,289.4,232.22
2018,12,18,14,15,267.5,142.5,1.35,15.75,240.5,259.08,206.88
2018,12,18,14,30,259.0,132.0,1.3,15.6,220.0,229.28,181.34
2018,12,18,14,45,260.0,116.5,1.25,15.4,197.0,198.32,154.28
2018,12,18,15,0,261.0,101.0,1.2,15.2,174.0,167.22,126.61
2018,12,18,15,15,330.5,81.5,1.2,15.2,160.0,149.36,106.97
2018,12,18,15,30,400.0,62.0,1.2,15.2,146.0,120.32,77.9
2018,12,18,15,45,356.5,51.5,1.05,13.9,114.0,80.53,47.39
2018,12,18,16,0,313.0,41.0,0.9,12.6,82.0,47.04,26.27
2018,12,18,16,15,294.0,30.5,0.95,12.15,58.0,25.14,14.62
2018,12,18,16,30,275.0,20.0,1.0,11.7,34.0,16.85,0.0
2018,12,18,16,45,137.5,10.0,1.05,11.25,17.0,9.1,0.0
2018,12,18,17,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
